Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,1,7,45,204.0,18.5,1.7,12.0,43.0,14.69,3.5
2016,2,1,8,0,408.0,37.0,1.9,13.0,86.0,30.08,20.3
2016,2,1,8,15,501.5,46.0,2.15,13.5,136.0,36.3,26.49
2016,2,1,8,30,595.0,55.0,2.4,14.0,186.0,58.46,33.82
2016,2,1,8,45,654.0,61.0,2.65,15.0,238.0,109.37,60.8
2016,2,1,9,0,713.0,67.0,2.9,16.0,290.0,167.44,103.8
2016,2,1,9,15,358.0,102.5,3.1,16.5,214.5,167.7,121.03
2016,2,1,9,30,3.0,138.0,3.3,17.0,139.0,121.33,96.09
2016,2,1,9,45,5.5,153.0,3.55,18.0,155.5,136.2,107.76
2016,2,1,10,0,8.0,168.0,3.8,19.0,172.0,151.47,119.52
2016,2,1,10,15,85.5,210.0,3.95,19.0,256.0,228.04,180.85
2016,2,1,10,30,163.0,252.0,4.1,19.0,340.0,317.24,251.85
2016,2,1,10,45,164.0,266.5,4.3,19.5,360.0,343.33,272.1
2016,2,1,11,0,165.0,281.0,4.5,20.0,380.0,369.42,292.24
2016,2,1,11,15,235.5,285.0,4.6,20.5,432.0,430.53,340.2
2016,2,1,11,30,306.0,289.0,4.7,21.0,484.0,506.74,398.91
2016,2,1,11,45,205.0,303.0,4.85,21.5,435.0,453.05,355.76
2016,2,1,12,0,104.0,317.0,5.0,22.0,386.0,389.31,304.41
2016,2,1,12,15,510.0,209.0,5.15,22.0,554.0,649.07,511.3
2016,2,1,12,30,916.0,101.0,5.3,22.0,722.0,889.25,689.44
2016,2,1,12,45,913.5,102.0,5.45,22.0,721.0,914.64,706.97
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,936.49,723.34
2016,2,1,13,15,907.0,102.5,5.75,22.0,710.5,951.68,735.16
2016,2,1,13,30,903.0,102.0,5.9,22.0,701.0,963.13,744.54
2016,2,1,13,45,895.0,102.0,6.1,22.5,682.5,967.66,748.03
2016,2,1,14,0,887.0,102.0,6.3,23.0,664.0,978.1,755.9
2016,2,1,14,15,877.0,100.5,6.4,23.0,638.5,971.57,752.77
2016,2,1,14,30,867.0,99.0,6.5,23.0,613.0,961.28,747.19
2016,2,1,14,45,851.5,97.0,6.6,23.0,579.5,941.57,734.95
2016,2,1,15,0,836.0,95.0,6.7,23.0,546.0,918.44,720.3
2016,2,1,15,15,816.5,92.5,6.6,22.5,506.0,887.81,700.63
2016,2,1,15,30,797.0,90.0,6.5,22.0,466.0,854.31,678.72
2016,2,1,15,45,768.0,86.5,6.4,22.0,421.0,808.65,646.16
2016,2,1,16,0,739.0,83.0,6.3,22.0,376.0,767.0,616.24
2016,2,1,16,15,699.5,78.0,5.95,21.5,326.5,708.0,572.76
2016,2,1,16,30,660.0,73.0,5.6,21.0,277.0,648.75,528.0
2016,2,1,16,45,594.5,66.5,5.25,20.5,226.0,568.05,464.94
2016,2,1,17,0,529.0,60.0,4.9,20.0,175.0,489.96,401.58
2016,2,1,17,15,433.0,49.5,4.7,19.5,127.0,389.91,317.12
2016,2,1,17,30,337.0,39.0,4.5,19.0,79.0,296.82,234.07
2016,2,1,17,45,168.5,19.5,4.35,18.5,39.5,151.84,74.92
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,56.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,112.0,11.0,2.1,9.0,13.0,10.01,0.0
2016,2,2,7,45,299.5,23.0,2.4,10.0,53.5,18.84,6.81
2016,2,2,8,0,487.0,35.0,2.7,11.0,94.0,28.32,19.01
2016,2,2,8,15,579.5,42.5,3.0,11.5,146.5,36.49,26.9
2016,2,2,8,30,672.0,50.0,3.3,12.0,199.0,59.31,33.57
2016,2,2,8,45,727.5,55.0,3.6,13.0,253.0,113.46,61.8
2016,2,2,9,0,783.0,60.0,3.9,14.0,307.0,174.33,107.37
2016,2,2,9,15,818.0,63.5,4.15,14.5,358.5,235.8,160.53
2016,2,2,9,30,853.0,67.0,4.4,15.0,410.0,300.75,218.95
2016,2,2,9,45,876.5,70.0,4.7,15.5,456.5,364.53,277.0
2016,2,2,10,0,900.0,73.0,5.0,16.0,503.0,430.39,335.79
2016,2,2,10,15,916.5,75.5,4.95,16.5,544.0,492.48,389.69
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,554.53,441.74
2016,2,2,10,45,944.5,79.5,4.85,17.5,619.0,612.45,488.87
2016,2,2,11,0,956.0,81.0,4.8,18.0,653.0,669.21,533.53
2016,2,2,11,15,964.0,82.5,4.7,18.0,679.0,722.24,574.84
2016,2,2,11,30,972.0,84.0,4.6,18.0,705.0,773.25,612.92
2016,2,2,11,45,974.0,86.0,4.55,18.5,722.0,818.1,643.23
2016,2,2,12,0,976.0,88.0,4.5,19.0,739.0,860.01,671.03
2016,2,2,12,15,978.5,88.5,4.4,19.0,748.0,897.57,696.38
2016,2,2,12,30,981.0,89.0,4.3,19.0,757.0,931.84,719.45
2016,2,2,12,45,981.0,89.0,4.2,19.0,757.0,959.95,738.24
2016,2,2,13,0,981.0,89.0,4.1,19.0,757.0,984.36,754.48
2016,2,2,13,15,978.0,88.5,4.05,19.0,747.5,1001.65,766.19
2016,2,2,13,30,975.0,88.0,4.0,19.0,738.0,1014.96,775.34
2016,2,2,13,45,970.0,87.0,3.95,19.5,720.0,1021.77,778.74
2016,2,2,14,0,965.0,86.0,3.9,20.0,702.0,1024.52,779.57
2016,2,2,14,15,956.5,85.0,3.8,20.0,675.5,1019.92,776.75
2016,2,2,14,30,948.0,84.0,3.7,20.0,649.0,1011.34,771.45
2016,2,2,14,45,935.5,82.0,3.6,20.0,615.0,993.89,760.25
2016,2,2,15,0,923.0,80.0,3.5,20.0,581.0,972.75,746.71
2016,2,2,15,15,905.5,78.0,3.15,19.5,539.5,943.54,727.22
2016,2,2,15,30,888.0,76.0,2.8,19.0,498.0,920.31,711.76
2016,2,2,15,45,863.5,73.0,2.45,18.5,451.5,877.38,682.16
2016,2,2,16,0,839.0,70.0,2.1,18.0,405.0,832.13,650.54
2016,2,2,16,15,803.0,66.0,1.9,17.0,353.5,774.1,611.49
2016,2,2,16,30,767.0,62.0,1.7,16.0,302.0,715.16,570.47
2016,2,2,16,45,711.0,56.5,1.5,15.0,248.5,638.71,514.5
2016,2,2,17,0,655.0,51.0,1.3,14.0,195.0,563.67,456.88
2016,2,2,17,15,560.0,43.0,1.3,13.0,143.0,468.91,381.34
2016,2,2,17,30,465.0,35.0,1.3,12.0,91.0,374.54,298.89
2016,2,2,17,45,232.5,17.5,1.35,11.5,45.5,187.57,106.32
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,64.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,128.0,11.0,4.3,3.0,13.0,10.01,0.0
2016,2,3,7,45,302.5,23.5,4.65,3.5,54.0,19.23,7.96
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,29.11,20.35
2016,2,3,8,15,567.0,44.0,5.2,4.5,147.5,34.57,25.96
2016,2,3,8,30,657.0,52.0,5.4,5.0,200.0,60.57,35.97
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,114.27,64.69
2016,2,3,9,0,778.0,62.0,5.9,7.0,310.0,175.37,111.61
2016,2,3,9,15,813.0,66.0,5.75,7.5,361.5,237.09,166.56
2016,2,3,9,30,848.0,70.0,5.6,8.0,413.0,302.34,226.88
2016,2,3,9,45,877.0,71.5,5.5,8.5,461.0,366.36,286.51
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,433.11,347.29
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,495.15,403.55
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,557.11,458.15
2016,2,3,10,45,954.0,77.5,5.25,9.5,625.5,616.37,508.09
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,674.75,555.73
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,727.59,597.58
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,778.32,635.73
2016,2,3,11,45,988.0,81.0,5.05,11.5,729.5,824.1,667.92
2016,2,3,12,0,992.0,82.0,5.0,12.0,747.0,867.02,697.57
2016,2,3,12,15,994.0,82.5,4.95,12.0,756.0,904.71,724.41
2016,2,3,12,30,996.0,83.0,4.9,12.0,765.0,939.03,748.68
2016,2,3,12,45,994.0,83.5,4.9,12.5,764.0,966.35,766.75
2016,2,3,13,0,992.0,84.0,4.9,13.0,763.0,989.83,782.09
2016,2,3,13,15,989.5,83.5,4.85,13.0,754.0,1007.77,794.63
2016,2,3,13,30,987.0,83.0,4.8,13.0,745.0,1021.69,804.46
2016,2,3,13,45,980.0,83.0,4.8,13.0,726.5,1027.91,809.47
2016,2,3,14,0,973.0,83.0,4.8,13.0,708.0,1030.02,811.8
2016,2,3,14,15,964.5,82.0,4.75,13.0,681.5,1025.41,809.12
2016,2,3,14,30,956.0,81.0,4.7,13.0,655.0,1016.79,803.82
2016,2,3,14,45,942.0,80.0,4.7,13.0,620.5,999.08,792.67
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,977.71,779.04
2016,2,3,15,15,911.5,76.5,4.55,12.5,545.0,948.67,760.07
2016,2,3,15,30,895.0,74.0,4.4,12.0,504.0,916.47,738.75
2016,2,3,15,45,872.5,71.0,4.3,12.0,457.0,884.19,716.24
2016,2,3,16,0,850.0,68.0,4.2,12.0,410.0,840.4,684.86
2016,2,3,16,15,816.0,64.0,3.7,11.0,359.0,783.67,643.86
2016,2,3,16,30,782.0,60.0,3.2,10.0,308.0,725.92,600.87
2016,2,3,16,45,730.0,54.5,2.75,9.5,254.5,651.97,542.7
2016,2,3,17,0,678.0,49.0,2.3,9.0,201.0,579.21,483.11
2016,2,3,17,15,590.0,41.5,2.25,8.0,148.5,481.41,402.74
2016,2,3,17,30,502.0,34.0,2.2,7.0,96.0,388.9,319.54
2016,2,3,17,45,329.5,22.0,2.15,6.5,54.5,252.76,159.19
2016,2,3,18,0,157.0,10.0,2.1,6.0,13.0,93.67,0.0
2016,2,3,18,15,78.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,111.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,222.0,11.0,2.0,1.0,16.0,10.01,0.0
2016,2,4,7,45,388.0,22.0,2.3,2.0,60.0,19.5,8.79
2016,2,4,8,0,554.0,33.0,2.6,3.0,104.0,28.93,20.37
2016,2,4,8,15,637.5,40.0,2.55,4.0,157.5,34.14,25.68
2016,2,4,8,30,721.0,47.0,2.5,5.0,211.0,57.57,32.26
2016,2,4,8,45,770.0,52.0,2.45,6.0,265.5,114.38,62.5
2016,2,4,9,0,819.0,57.0,2.4,7.0,320.0,177.06,110.7
2016,2,4,9,15,851.0,60.5,2.55,7.5,372.0,240.24,166.62
2016,2,4,9,30,883.0,64.0,2.7,8.0,424.0,308.34,228.92
2016,2,4,9,45,904.5,67.0,2.85,9.0,471.5,372.88,287.99
2016,2,4,10,0,926.0,70.0,3.0,10.0,519.0,438.52,346.51
2016,2,4,10,15,942.0,72.0,3.0,10.0,560.0,501.5,402.21
2016,2,4,10,30,958.0,74.0,3.0,10.0,601.0,564.32,456.04
2016,2,4,10,45,968.5,75.5,3.0,10.5,635.0,623.12,504.15
2016,2,4,11,0,979.0,77.0,3.0,11.0,669.0,680.59,549.59
2016,2,4,11,15,986.5,78.5,3.0,11.0,695.5,734.51,591.95
2016,2,4,11,30,994.0,80.0,3.0,11.0,722.0,786.29,630.71
2016,2,4,11,45,989.0,85.0,3.05,11.5,738.0,830.19,660.84
2016,2,4,12,0,984.0,90.0,3.1,12.0,754.0,870.59,688.21
2016,2,4,12,15,986.5,90.5,3.1,12.0,763.0,908.61,714.64
2016,2,4,12,30,989.0,91.0,3.1,12.0,772.0,943.31,738.62
2016,2,4,12,45,990.0,90.5,3.1,12.5,772.0,972.12,757.06
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,997.21,772.93
2016,2,4,13,15,988.5,89.5,3.0,13.0,763.0,1015.27,784.56
2016,2,4,13,30,986.0,89.0,2.9,13.0,754.0,1029.31,793.56
2016,2,4,13,45,982.5,87.5,2.85,13.0,736.0,1037.17,798.96
2016,2,4,14,0,979.0,86.0,2.8,13.0,718.0,1040.9,801.79
2016,2,4,14,15,970.5,84.5,2.7,13.0,691.5,1035.77,798.27
2016,2,4,14,30,962.0,83.0,2.6,13.0,665.0,1026.57,792.22
2016,2,4,14,45,943.5,83.5,2.55,13.0,629.0,1006.47,779.44
2016,2,4,15,0,925.0,84.0,2.5,13.0,593.0,982.8,764.4
2016,2,4,15,15,908.0,81.5,2.3,12.5,551.5,953.4,745.24
2016,2,4,15,30,891.0,79.0,2.1,12.0,510.0,929.96,730.18
2016,2,4,15,45,866.5,76.0,1.95,12.0,462.5,886.86,700.27
2016,2,4,16,0,842.0,73.0,1.8,12.0,415.0,841.41,668.49
2016,2,4,16,15,806.5,69.0,1.55,11.0,363.5,783.52,628.32
2016,2,4,16,30,771.0,65.0,1.3,10.0,312.0,724.64,586.15
2016,2,4,16,45,718.0,59.0,1.1,9.5,258.0,649.42,529.48
2016,2,4,17,0,665.0,53.0,0.9,9.0,204.0,575.39,471.29
2016,2,4,17,15,575.5,45.0,0.95,8.0,151.0,483.64,398.59
2016,2,4,17,30,486.0,37.0,1.0,7.0,98.0,391.5,318.44
2016,2,4,17,45,316.5,24.0,1.1,6.5,56.0,249.31,164.84
2016,2,4,18,0,147.0,11.0,1.2,6.0,14.0,89.37,0.0
2016,2,4,18,15,73.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,168.0,12.0,1.4,2.0,16.0,10.91,0.0
2016,2,5,7,45,332.0,24.5,1.65,3.0,59.0,20.02,9.61
2016,2,5,8,0,496.0,37.0,1.9,4.0,102.0,29.86,21.19
2016,2,5,8,15,581.5,45.0,1.9,4.5,154.5,35.29,26.72
2016,2,5,8,30,667.0,53.0,1.9,5.0,207.0,61.47,36.68
2016,2,5,8,45,714.5,59.5,1.9,6.0,260.0,116.14,66.31
2016,2,5,9,0,762.0,66.0,1.9,7.0,313.0,176.6,112.77
2016,2,5,9,15,795.5,70.0,2.35,8.0,364.0,237.22,165.89
2016,2,5,9,30,829.0,74.0,2.8,9.0,415.0,301.22,223.96
2016,2,5,9,45,847.5,78.5,3.25,10.0,460.0,363.69,281.16
2016,2,5,10,0,866.0,83.0,3.7,11.0,505.0,427.13,337.93
2016,2,5,10,15,882.5,86.0,3.7,11.5,545.5,488.88,391.77
2016,2,5,10,30,899.0,89.0,3.7,12.0,586.0,550.72,443.87
2016,2,5,10,45,907.0,92.0,3.75,12.5,619.0,605.99,489.33
2016,2,5,11,0,915.0,95.0,3.8,13.0,652.0,660.72,532.89
2016,2,5,11,15,923.5,96.5,3.75,13.0,678.0,712.63,573.77
2016,2,5,11,30,932.0,98.0,3.7,13.0,704.0,762.66,612.09
2016,2,5,11,45,935.0,100.0,3.7,13.5,721.0,807.01,642.64
2016,2,5,12,0,938.0,102.0,3.7,14.0,738.0,848.62,670.87
2016,2,5,12,15,940.0,102.5,3.6,14.0,746.5,884.89,695.72
2016,2,5,12,30,942.0,103.0,3.5,14.0,755.0,917.97,718.14
2016,2,5,12,45,846.0,134.0,3.45,14.5,719.5,903.41,705.81
2016,2,5,13,0,750.0,165.0,3.4,15.0,684.0,879.11,687.14
2016,2,5,13,15,841.5,134.0,3.3,15.0,710.0,941.04,730.67
2016,2,5,13,30,933.0,103.0,3.2,15.0,736.0,997.58,769.11
2016,2,5,13,45,926.0,102.5,3.15,15.0,718.0,1002.95,772.5
2016,2,5,14,0,919.0,102.0,3.1,15.0,700.0,1004.38,773.85
2016,2,5,14,15,910.0,100.5,3.0,15.0,673.5,998.85,770.17
2016,2,5,14,30,901.0,99.0,2.9,15.0,647.0,999.43,770.95
2016,2,5,14,45,879.5,100.5,2.85,15.0,611.5,978.1,757.17
2016,2,5,15,0,858.0,102.0,2.8,15.0,576.0,953.25,741.23
2016,2,5,15,15,839.0,98.5,2.6,14.5,535.5,921.5,720.53
2016,2,5,15,30,820.0,95.0,2.4,14.0,495.0,886.74,697.6
2016,2,5,15,45,789.5,92.5,2.25,14.0,448.0,840.18,665.2
2016,2,5,16,0,759.0,90.0,2.1,14.0,401.0,798.2,635.8
2016,2,5,16,15,720.5,84.5,1.8,13.0,350.5,738.43,593.67
2016,2,5,16,30,682.0,79.0,1.5,12.0,300.0,678.2,549.99
2016,2,5,16,45,617.0,72.5,1.25,11.0,246.5,596.43,488.59
2016,2,5,17,0,552.0,66.0,1.0,10.0,193.0,517.0,426.43
2016,2,5,17,15,461.5,55.0,1.05,9.5,142.5,418.21,345.7
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,325.61,265.23
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,178.57,121.63
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,11.82,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,90.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,181.0,13.0,4.3,4.0,18.0,11.82,0.0
2016,2,6,7,45,339.5,25.0,4.55,5.0,60.5,20.41,10.18
2016,2,6,8,0,498.0,37.0,4.8,6.0,103.0,29.77,20.92
2016,2,6,8,15,584.0,45.0,5.25,6.5,156.0,35.21,26.39
2016,2,6,8,30,670.0,53.0,5.7,7.0,209.0,61.46,36.29
2016,2,6,8,45,717.0,59.5,6.2,8.0,262.5,116.36,66.02
2016,2,6,9,0,764.0,66.0,6.7,9.0,316.0,176.98,112.85
2016,2,6,9,15,798.5,70.0,6.9,9.5,367.5,238.02,166.95
2016,2,6,9,30,833.0,74.0,7.1,10.0,419.0,302.57,226.5
2016,2,6,9,45,858.0,77.0,7.35,10.5,466.0,366.14,285.83
2016,2,6,10,0,883.0,80.0,7.6,11.0,513.0,431.39,345.7
2016,2,6,10,15,900.0,82.5,7.6,11.5,554.5,493.85,401.8
2016,2,6,10,30,917.0,85.0,7.6,12.0,596.0,555.75,455.81
2016,2,6,10,45,929.0,86.5,7.65,12.5,630.0,613.6,505.11
2016,2,6,11,0,941.0,88.0,7.7,13.0,664.0,670.37,552.16
2016,2,6,11,15,949.0,89.5,7.6,13.0,690.0,723.15,595.61
2016,2,6,11,30,957.0,91.0,7.5,13.0,716.0,773.95,635.98
2016,2,6,11,45,966.0,90.0,7.45,13.0,735.0,820.62,671.07
2016,2,6,12,0,975.0,89.0,7.4,13.0,754.0,864.83,704.05
2016,2,6,12,15,977.5,89.5,7.25,13.0,763.0,902.67,731.63
2016,2,6,12,30,980.0,90.0,7.1,13.0,772.0,937.21,756.59
2016,2,6,12,45,980.5,89.5,7.0,13.5,772.0,965.44,775.52
2016,2,6,13,0,981.0,89.0,6.9,14.0,772.0,989.95,791.65
2016,2,6,13,15,978.5,89.0,6.75,14.0,763.0,1008.48,804.65
2016,2,6,13,30,976.0,89.0,6.6,14.0,754.0,1023.02,814.82
2016,2,6,13,45,971.0,88.0,6.45,14.0,736.0,1030.0,819.61
2016,2,6,14,0,966.0,87.0,6.3,14.0,718.0,1032.88,821.61
2016,2,6,14,15,958.0,85.5,6.15,14.0,692.0,1028.22,818.3
2016,2,6,14,30,950.0,84.0,6.0,14.0,666.0,1019.53,812.29
2016,2,6,14,45,934.5,84.0,5.9,14.0,631.0,1001.68,800.13
2016,2,6,15,0,919.0,84.0,5.8,14.0,596.0,980.23,785.5
2016,2,6,15,15,902.5,81.5,5.6,13.5,555.0,951.3,766.28
2016,2,6,15,30,886.0,79.0,5.4,13.0,514.0,928.4,751.52
2016,2,6,15,45,862.5,76.0,5.2,13.0,467.0,886.2,720.8
2016,2,6,16,0,839.0,73.0,5.0,13.0,420.0,841.61,688.1
2016,2,6,16,15,805.0,69.0,4.45,12.0,368.5,784.92,646.03
2016,2,6,16,30,771.0,65.0,3.9,11.0,317.0,727.17,602.55
2016,2,6,16,45,720.0,59.5,3.4,10.5,263.5,653.9,545.13
2016,2,6,17,0,669.0,54.0,2.9,10.0,210.0,581.63,486.26
2016,2,6,17,15,584.0,46.0,2.65,9.0,157.0,492.26,412.2
2016,2,6,17,30,499.0,38.0,2.4,8.0,104.0,402.25,331.69
2016,2,6,17,45,341.5,25.5,2.2,7.5,61.0,269.61,193.04
2016,2,6,18,0,184.0,13.0,2.0,7.0,18.0,111.6,0.0
2016,2,6,18,15,92.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,67.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,134.0,15.0,1.5,3.0,19.0,13.64,0.0
2016,2,7,7,45,292.5,29.0,1.7,3.5,61.5,23.99,13.53
2016,2,7,8,0,451.0,43.0,1.9,4.0,104.0,35.02,25.92
2016,2,7,8,15,538.5,52.0,1.9,4.5,156.5,41.01,32.0
2016,2,7,8,30,626.0,61.0,1.9,5.0,209.0,63.54,39.18
2016,2,7,8,45,689.0,65.5,1.95,6.0,264.0,115.91,67.13
2016,2,7,9,0,752.0,70.0,2.0,7.0,319.0,178.91,115.21
2016,2,7,9,15,787.0,74.5,2.2,8.0,370.5,239.89,168.38
2016,2,7,9,30,822.0,79.0,2.4,9.0,422.0,304.49,226.53
2016,2,7,9,45,849.5,81.0,2.6,10.0,469.5,367.45,283.4
2016,2,7,10,0,877.0,83.0,2.8,11.0,517.0,432.39,340.61
2016,2,7,10,15,894.0,85.5,2.95,11.5,558.0,494.68,394.73
2016,2,7,10,30,911.0,88.0,3.1,12.0,599.0,556.32,446.65
2016,2,7,10,45,924.0,89.5,3.3,13.0,633.5,614.56,493.61
2016,2,7,11,0,937.0,91.0,3.5,14.0,668.0,671.82,538.28
2016,2,7,11,15,945.0,92.5,3.65,14.0,694.0,724.54,580.13
2016,2,7,11,30,953.0,94.0,3.8,14.0,720.0,775.28,619.19
2016,2,7,11,45,954.5,96.5,4.0,14.5,737.0,820.01,650.71
2016,2,7,12,0,956.0,99.0,4.2,15.0,754.0,861.8,679.91
2016,2,7,12,15,958.5,99.5,4.3,15.5,763.0,899.19,705.39
2016,2,7,12,30,961.0,100.0,4.4,16.0,772.0,933.35,728.65
2016,2,7,12,45,961.5,99.5,4.5,16.5,772.0,961.27,747.49
2016,2,7,13,0,962.0,99.0,4.6,17.0,772.0,985.55,763.85
2016,2,7,13,15,959.0,98.5,4.55,17.0,762.5,1002.86,775.61
2016,2,7,13,30,956.0,98.0,4.5,17.0,753.0,1016.23,784.79
2016,2,7,13,45,952.0,96.5,4.5,17.0,735.5,1023.51,790.4
2016,2,7,14,0,948.0,95.0,4.5,17.0,718.0,1026.77,793.46
2016,2,7,14,15,939.5,93.5,4.4,17.0,691.5,1021.71,789.98
2016,2,7,14,30,931.0,92.0,4.3,17.0,665.0,1012.69,784.18
2016,2,7,14,45,919.5,89.5,4.2,17.0,631.0,995.75,773.21
2016,2,7,15,0,908.0,87.0,4.1,17.0,597.0,975.13,759.85
2016,2,7,15,15,891.0,84.5,3.8,16.5,555.5,955.38,747.38
2016,2,7,15,30,874.0,82.0,3.5,16.0,514.0,922.76,725.68
2016,2,7,15,45,849.5,79.0,3.25,16.0,467.0,879.86,695.51
2016,2,7,16,0,825.0,76.0,3.0,16.0,420.0,834.64,663.41
2016,2,7,16,15,790.5,71.5,2.6,15.0,368.5,777.2,623.17
2016,2,7,16,30,756.0,67.0,2.2,14.0,317.0,718.76,580.99
2016,2,7,16,45,704.0,61.5,1.85,13.0,263.5,645.08,525.93
2016,2,7,17,0,652.0,56.0,1.5,12.0,210.0,579.29,474.51
2016,2,7,17,15,567.5,47.5,1.5,11.5,157.0,483.62,397.78
2016,2,7,17,30,483.0,39.0,1.5,11.0,104.0,393.78,319.85
2016,2,7,17,45,327.0,26.5,1.55,10.5,61.5,264.06,191.22
2016,2,7,18,0,171.0,14.0,1.6,10.0,19.0,105.66,0.0
2016,2,7,18,15,85.5,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,247.0,14.0,4.3,5.0,22.0,12.73,0.0
2016,2,8,7,45,404.0,24.5,4.4,5.5,67.0,21.67,11.86
2016,2,8,8,0,561.0,35.0,4.5,6.0,112.0,30.5,21.67
2016,2,8,8,15,640.5,41.5,4.8,7.0,166.0,35.18,26.36
2016,2,8,8,30,720.0,48.0,5.1,8.0,220.0,58.29,32.4
2016,2,8,8,45,768.0,52.5,5.4,9.0,274.5,114.82,62.25
2016,2,8,9,0,816.0,57.0,5.7,10.0,329.0,177.11,110.09
2016,2,8,9,15,847.0,60.0,5.8,10.5,381.0,239.77,165.68
2016,2,8,9,30,878.0,63.0,5.9,11.0,433.0,307.45,227.91
2016,2,8,9,45,900.0,65.5,6.0,11.5,480.0,371.73,287.68
2016,2,8,10,0,922.0,68.0,6.1,12.0,527.0,437.17,347.35
2016,2,8,10,15,653.5,148.0,6.0,12.0,486.5,444.19,360.02
2016,2,8,10,30,385.0,228.0,5.9,12.0,446.0,412.31,336.89
2016,2,8,10,45,399.0,239.5,5.8,12.5,476.5,455.12,372.02
2016,2,8,11,0,413.0,251.0,5.7,13.0,507.0,498.64,406.79
2016,2,8,11,15,701.0,164.0,5.65,13.5,619.0,640.87,522.32
2016,2,8,11,30,989.0,77.0,5.6,14.0,731.0,783.93,634.72
2016,2,8,11,45,987.0,81.0,5.6,14.5,747.5,829.01,666.0
2016,2,8,12,0,985.0,85.0,5.6,15.0,764.0,870.82,694.98
2016,2,8,12,15,988.0,85.5,5.6,15.0,773.5,909.48,722.8
2016,2,8,12,30,991.0,86.0,5.6,15.0,783.0,944.84,748.14
2016,2,8,12,45,994.0,84.5,5.65,15.0,783.5,974.48,769.67
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,1000.45,788.67
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,1019.15,802.24
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,1033.8,813.09
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,1042.56,818.73
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,1047.14,821.61
2016,2,8,14,15,982.0,76.5,5.8,16.0,705.5,1043.37,819.96
2016,2,8,14,30,975.0,75.0,5.8,16.0,679.0,1035.46,815.61
2016,2,8,14,45,966.5,72.5,5.8,16.0,645.5,1020.81,806.6
2016,2,8,15,0,958.0,70.0,5.8,16.0,612.0,1002.24,794.93
2016,2,8,15,15,943.5,68.0,5.6,15.5,570.5,974.95,777.18
2016,2,8,15,30,929.0,66.0,5.4,15.0,529.0,944.3,756.96
2016,2,8,15,45,910.0,63.0,5.2,15.0,482.0,905.18,728.95
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,863.43,698.78
2016,2,8,16,15,861.0,57.0,4.5,14.0,383.5,810.2,660.2
2016,2,8,16,30,831.0,54.0,4.0,13.0,332.0,755.82,620.14
2016,2,8,16,45,787.0,49.5,3.55,12.5,277.5,694.87,573.29
2016,2,8,17,0,743.0,45.0,3.1,12.0,223.0,626.84,518.83
2016,2,8,17,15,666.0,39.0,2.95,11.0,169.0,535.28,444.74
2016,2,8,17,30,589.0,33.0,2.8,10.0,115.0,448.32,368.74
2016,2,8,17,45,437.5,23.5,2.65,9.0,69.0,319.18,238.87
2016,2,8,18,0,286.0,14.0,2.5,8.0,23.0,168.48,0.0
2016,2,8,18,15,143.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,132.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,264.0,14.0,3.0,4.0,23.0,12.73,0.0
2016,2,9,7,45,416.0,24.0,3.25,5.0,68.5,21.09,11.72
2016,2,9,8,0,568.0,34.0,3.5,6.0,114.0,29.45,20.8
2016,2,9,8,15,645.5,40.0,3.25,7.0,167.5,33.74,25.1
2016,2,9,8,30,723.0,46.0,3.0,8.0,221.0,56.67,30.87
2016,2,9,8,45,769.5,50.5,2.8,9.0,275.5,113.34,60.78
2016,2,9,9,0,816.0,55.0,2.6,10.0,330.0,175.55,108.33
2016,2,9,9,15,846.0,58.0,2.85,11.0,381.0,240.59,165.16
2016,2,9,9,30,876.0,61.0,3.1,12.0,432.0,305.53,223.89
2016,2,9,9,45,896.5,63.5,3.4,13.0,479.0,369.21,281.72
2016,2,9,10,0,917.0,66.0,3.7,14.0,526.0,433.9,339.02
2016,2,9,10,15,931.5,68.0,3.8,14.5,566.5,496.07,393.05
2016,2,9,10,30,946.0,70.0,3.9,15.0,607.0,557.96,445.05
2016,2,9,10,45,955.5,71.5,4.0,16.0,640.5,615.95,491.46
2016,2,9,11,0,965.0,73.0,4.1,17.0,674.0,672.55,535.14
2016,2,9,11,15,971.5,74.5,4.1,17.0,700.0,725.51,576.48
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,776.27,613.9
2016,2,9,11,45,972.0,82.0,4.2,17.5,742.0,820.1,644.02
2016,2,9,12,0,966.0,88.0,4.3,18.0,758.0,860.39,671.39
2016,2,9,12,15,968.0,88.5,4.3,18.0,766.5,897.68,697.29
2016,2,9,12,30,970.0,89.0,4.3,18.0,775.0,931.66,720.79
2016,2,9,12,45,970.0,88.5,4.3,18.5,774.5,959.32,738.46
2016,2,9,13,0,970.0,88.0,4.3,19.0,774.0,983.26,753.57
2016,2,9,13,15,967.5,87.5,4.2,19.0,765.0,1001.08,765.37
2016,2,9,13,30,965.0,87.0,4.1,19.0,756.0,1014.93,774.58
2016,2,9,13,45,960.5,86.0,4.1,19.5,738.5,1022.29,778.67
2016,2,9,14,0,956.0,85.0,4.1,20.0,721.0,1025.58,780.19
2016,2,9,14,15,948.0,83.5,4.05,20.0,694.5,1020.86,777.63
2016,2,9,14,30,940.0,82.0,4.0,20.0,668.0,1012.14,772.58
2016,2,9,14,45,925.5,81.5,3.95,20.0,633.5,994.56,761.64
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,973.37,748.37
2016,2,9,15,15,894.5,78.5,3.45,19.5,558.0,944.37,728.55
2016,2,9,15,30,878.0,76.0,3.0,19.0,517.0,912.24,706.35
2016,2,9,15,45,857.5,72.5,2.65,19.0,471.0,881.3,684.14
2016,2,9,16,0,837.0,69.0,2.3,19.0,425.0,838.64,653.37
2016,2,9,16,15,804.0,65.5,2.0,18.0,373.5,783.31,615.89
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,726.94,576.56
2016,2,9,16,45,725.5,56.5,1.45,16.0,269.0,657.73,526.59
2016,2,9,17,0,680.0,51.0,1.2,15.0,216.0,589.33,474.93
2016,2,9,17,15,600.0,44.0,1.2,14.0,163.5,496.62,403.38
2016,2,9,17,30,520.0,37.0,1.2,13.0,111.0,416.16,335.27
2016,2,9,17,45,374.0,25.5,1.3,12.5,67.0,291.53,217.21
2016,2,9,18,0,228.0,14.0,1.4,12.0,23.0,137.13,0.0
2016,2,9,18,15,114.0,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,116.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,232.0,15.0,1.7,5.0,24.0,13.64,0.0
2016,2,10,7,45,380.5,26.0,1.9,6.0,68.5,21.01,11.85
2016,2,10,8,0,529.0,37.0,2.1,7.0,113.0,32.14,23.18
2016,2,10,8,15,608.0,44.0,2.0,7.5,166.5,37.17,28.2
2016,2,10,8,30,687.0,51.0,1.9,8.0,220.0,60.23,34.51
2016,2,10,8,45,735.5,56.0,1.85,9.0,274.0,115.32,63.81
2016,2,10,9,0,784.0,61.0,1.8,10.0,328.0,176.31,110.23
2016,2,10,9,15,816.0,64.5,2.1,11.0,379.0,237.89,163.75
2016,2,10,9,30,848.0,68.0,2.4,12.0,430.0,302.63,221.87
2016,2,10,9,45,869.5,71.0,2.75,13.5,477.0,367.69,279.85
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,431.9,335.65
2016,2,10,10,15,907.0,76.0,3.1,15.5,565.0,493.5,388.38
2016,2,10,10,30,923.0,78.0,3.1,16.0,606.0,555.03,439.19
2016,2,10,10,45,933.5,80.0,3.1,16.5,640.0,613.08,485.59
2016,2,10,11,0,944.0,82.0,3.1,17.0,674.0,669.9,529.49
2016,2,10,11,15,951.5,83.0,3.05,17.5,700.0,722.21,568.46
2016,2,10,11,30,959.0,84.0,3.0,18.0,726.0,772.45,603.72
2016,2,10,11,45,963.5,85.0,3.0,18.5,743.5,818.16,634.13
2016,2,10,12,0,968.0,86.0,3.0,19.0,761.0,861.1,662.22
2016,2,10,12,15,970.0,86.5,3.0,19.0,770.0,898.48,687.48
2016,2,10,12,30,972.0,87.0,3.0,19.0,779.0,932.55,710.38
2016,2,10,12,45,971.0,87.5,3.0,19.5,778.5,960.51,727.72
2016,2,10,13,0,970.0,88.0,3.0,20.0,778.0,984.72,742.54
2016,2,10,13,15,968.0,87.5,3.0,20.0,769.5,1003.04,754.9
2016,2,10,13,30,966.0,87.0,3.0,20.0,761.0,1017.39,764.8
2016,2,10,13,45,960.0,86.5,3.0,20.5,743.0,1023.94,768.19
2016,2,10,14,0,954.0,86.0,3.0,21.0,725.0,1026.4,769.11
2016,2,10,14,15,946.5,85.0,3.0,21.0,699.0,1022.77,767.68
2016,2,10,14,30,939.0,84.0,3.0,21.0,673.0,1015.16,763.82
2016,2,10,14,45,927.5,82.5,3.0,21.0,639.0,999.22,754.56
2016,2,10,15,0,916.0,81.0,3.0,21.0,605.0,979.57,742.97
2016,2,10,15,15,900.0,78.5,2.75,20.5,564.5,950.93,724.64
2016,2,10,15,30,884.0,76.0,2.5,20.0,524.0,919.11,704.07
2016,2,10,15,45,861.5,73.5,2.3,20.0,477.0,887.52,682.65
2016,2,10,16,0,839.0,71.0,2.1,20.0,430.0,844.27,652.88
2016,2,10,16,15,807.5,67.0,1.95,19.0,379.0,789.4,617.31
2016,2,10,16,30,776.0,63.0,1.8,18.0,328.0,733.37,579.78
2016,2,10,16,45,727.0,58.0,1.7,17.0,274.0,661.79,529.53
2016,2,10,17,0,678.0,53.0,1.6,16.0,220.0,591.18,477.5
2016,2,10,17,15,599.0,45.5,1.7,15.0,167.0,498.41,406.12
2016,2,10,17,30,520.0,38.0,1.8,14.0,114.0,417.96,338.1
2016,2,10,17,45,373.5,26.5,1.9,13.5,69.0,292.68,221.21
2016,2,10,18,0,227.0,15.0,2.0,13.0,24.0,162.02,0.0
2016,2,10,18,15,113.5,7.5,2.1,13.0,12.0,6.82,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.5,8.0,3.4,8.5,13.0,7.28,0.0
2016,2,11,7,30,249.0,16.0,3.5,9.0,26.0,13.17,0.0
2016,2,11,7,45,397.0,27.0,3.65,10.0,72.5,21.85,12.48
2016,2,11,8,0,545.0,38.0,3.8,11.0,119.0,33.04,23.58
2016,2,11,8,15,623.0,45.0,3.75,12.0,173.0,38.04,28.44
2016,2,11,8,30,701.0,52.0,3.7,13.0,227.0,61.65,34.63
2016,2,11,8,45,749.5,57.0,3.7,14.0,281.5,117.74,64.05
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,179.71,110.69
2016,2,11,9,15,829.5,65.5,3.9,16.0,388.0,242.16,164.37
2016,2,11,9,30,861.0,69.0,4.1,17.0,440.0,307.71,222.53
2016,2,11,9,45,883.0,71.5,4.35,18.0,487.5,373.39,280.93
2016,2,11,10,0,905.0,74.0,4.6,19.0,535.0,438.21,337.39
2016,2,11,10,15,920.5,76.0,4.65,19.5,576.0,500.48,390.62
2016,2,11,10,30,936.0,78.0,4.7,20.0,617.0,562.58,441.97
2016,2,11,10,45,947.0,79.5,4.8,21.0,651.0,621.17,488.23
2016,2,11,11,0,958.0,81.0,4.9,22.0,685.0,678.55,531.97
2016,2,11,11,15,965.5,82.0,4.9,22.0,711.5,731.58,572.93
2016,2,11,11,30,973.0,83.0,4.9,22.0,738.0,782.51,610.24
2016,2,11,11,45,969.5,88.0,4.95,22.5,754.0,827.07,640.44
2016,2,11,12,0,966.0,93.0,5.0,23.0,770.0,868.29,668.0
2016,2,11,12,15,968.0,93.0,4.95,23.0,778.5,905.22,693.08
2016,2,11,12,30,970.0,93.0,4.9,23.0,787.0,938.82,715.74
2016,2,11,12,45,968.5,93.5,4.85,23.5,786.5,966.41,732.71
2016,2,11,13,0,967.0,94.0,4.8,24.0,786.0,990.23,747.08
2016,2,11,13,15,964.0,94.0,4.7,24.0,777.0,1008.25,758.61
2016,2,11,13,30,961.0,94.0,4.6,24.0,768.0,1022.3,767.54
2016,2,11,13,45,954.0,93.5,4.55,24.5,749.5,1027.95,769.87
2016,2,11,14,0,947.0,93.0,4.5,25.0,731.0,1029.51,769.85
2016,2,11,14,15,938.5,92.0,4.35,24.5,704.0,1025.0,768.42
2016,2,11,14,30,930.0,91.0,4.2,24.0,677.0,1016.53,764.51
2016,2,11,14,45,917.5,89.0,4.05,24.0,643.0,999.14,753.25
2016,2,11,15,0,905.0,87.0,3.9,24.0,609.0,978.08,739.67
2016,2,11,15,15,888.0,84.5,3.45,23.5,567.5,958.29,726.51
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,925.55,704.24
2016,2,11,15,45,845.5,79.5,2.6,23.0,479.0,882.22,673.51
