Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,0,820.0,77.0,2.2,23.0,432.0,836.63,640.9
2016,2,11,16,15,787.0,73.0,2.05,21.5,380.5,780.9,606.26
2016,2,11,16,30,754.0,69.0,1.9,20.0,329.0,724.09,569.54
2016,2,11,16,45,702.5,63.5,1.75,19.0,275.0,650.45,517.68
2016,2,11,17,0,651.0,58.0,1.6,18.0,221.0,584.4,469.1
2016,2,11,17,15,571.0,49.5,1.65,17.0,167.5,491.21,397.58
2016,2,11,17,30,491.0,41.0,1.7,16.0,114.0,403.48,324.47
2016,2,11,17,45,348.0,28.5,1.8,15.5,69.5,280.1,212.4
2016,2,11,18,0,205.0,16.0,1.9,15.0,25.0,152.33,0.0
2016,2,11,18,15,102.5,8.0,1.95,15.0,12.5,7.28,0.0
2016,2,11,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,8.5,1.7,8.5,12.5,7.73,0.0
2016,2,12,7,30,178.0,17.0,1.9,9.0,25.0,13.96,0.0
2016,2,12,7,45,323.5,30.5,2.1,10.0,69.5,24.82,15.17
2016,2,12,8,0,469.0,44.0,2.3,11.0,114.0,35.27,25.61
2016,2,12,8,15,550.0,52.5,2.1,12.0,167.0,40.81,30.96
2016,2,12,8,30,631.0,61.0,1.9,13.0,220.0,63.95,37.72
2016,2,12,8,45,684.5,67.0,1.7,14.0,274.5,117.46,66.32
2016,2,12,9,0,738.0,73.0,1.5,15.0,329.0,180.65,113.65
2016,2,12,9,15,771.5,77.5,1.45,16.0,380.5,240.88,164.41
2016,2,12,9,30,805.0,82.0,1.4,17.0,432.0,304.59,219.43
2016,2,12,9,45,829.5,85.0,1.4,18.0,479.0,366.95,273.13
2016,2,12,10,0,854.0,88.0,1.4,19.0,526.0,431.0,326.55
2016,2,12,10,15,870.5,90.5,1.3,19.5,566.5,492.26,376.19
2016,2,12,10,30,887.0,93.0,1.2,20.0,607.0,553.64,423.74
2016,2,12,10,45,899.0,95.0,1.15,20.5,641.0,610.26,466.17
2016,2,12,11,0,911.0,97.0,1.1,21.0,675.0,666.64,506.69
2016,2,12,11,15,919.0,98.5,1.15,21.5,701.0,718.57,543.63
2016,2,12,11,30,927.0,100.0,1.2,22.0,727.0,768.59,577.78
2016,2,12,11,45,936.0,99.0,1.3,23.0,745.5,814.63,606.53
2016,2,12,12,0,945.0,98.0,1.4,24.0,764.0,858.29,633.31
2016,2,12,12,15,947.0,98.5,1.5,24.0,772.5,895.14,657.9
2016,2,12,12,30,949.0,99.0,1.6,24.0,781.0,928.75,680.43
2016,2,12,12,45,947.5,99.5,1.7,24.5,780.5,955.87,697.48
2016,2,12,13,0,946.0,100.0,1.8,25.0,780.0,979.31,712.24
2016,2,12,13,15,943.0,99.5,1.85,25.0,771.0,996.45,723.86
2016,2,12,13,30,940.0,99.0,1.9,25.0,762.0,1009.69,733.2
2016,2,12,13,45,933.0,98.5,2.0,25.0,743.5,1015.17,738.42
2016,2,12,14,0,926.0,98.0,2.1,25.0,725.0,1016.65,741.32
2016,2,12,14,15,917.5,96.5,2.15,24.5,698.5,1011.54,741.02
2016,2,12,14,30,909.0,95.0,2.2,24.0,672.0,1002.53,738.41
2016,2,12,14,45,886.5,96.5,2.3,24.0,636.0,989.96,732.73
2016,2,12,15,0,864.0,98.0,2.4,24.0,600.0,963.93,718.22
2016,2,12,15,15,846.0,95.5,2.3,23.5,559.0,934.0,700.55
2016,2,12,15,30,828.0,93.0,2.2,23.0,518.0,901.0,680.73
2016,2,12,15,45,802.0,89.5,2.15,23.0,471.0,856.78,652.23
2016,2,12,16,0,776.0,86.0,2.1,23.0,424.0,810.4,621.91
2016,2,12,16,15,741.0,81.0,1.9,22.0,373.0,758.39,588.08
2016,2,12,16,30,706.0,76.0,1.7,21.0,322.0,700.49,548.98
2016,2,12,16,45,653.0,70.0,1.55,20.0,269.0,627.09,497.38
2016,2,12,17,0,600.0,64.0,1.4,19.0,216.0,555.32,444.65
2016,2,12,17,15,520.0,54.5,1.45,18.0,164.0,462.72,373.38
2016,2,12,17,30,440.0,45.0,1.5,17.0,112.0,375.52,301.3
2016,2,12,17,45,304.0,31.0,1.55,16.0,68.5,256.74,195.85
2016,2,12,18,0,168.0,17.0,1.6,15.0,25.0,134.36,0.0
2016,2,12,18,15,84.0,8.5,1.65,15.0,12.5,49.74,0.0
2016,2,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,7,15,53.0,9.0,1.95,8.5,11.5,8.19,0.0
2016,2,13,7,30,106.0,18.0,2.0,9.0,23.0,14.18,0.0
2016,2,13,7,45,229.5,35.5,2.1,10.0,65.0,27.69,17.78
2016,2,13,8,0,353.0,53.0,2.2,11.0,107.0,40.82,30.57
2016,2,13,8,15,432.5,65.0,2.05,11.5,157.5,51.27,40.4
2016,2,13,8,30,512.0,77.0,1.9,12.0,208.0,74.38,48.85
2016,2,13,8,45,569.0,85.0,1.75,13.0,260.5,122.38,75.42
2016,2,13,9,0,626.0,93.0,1.6,14.0,313.0,177.66,116.55
2016,2,13,9,15,663.0,99.5,1.55,14.5,363.0,234.15,164.12
2016,2,13,9,30,700.0,106.0,1.5,15.0,413.0,294.73,216.49
2016,2,13,9,45,730.0,110.0,1.45,16.0,459.5,354.43,267.56
2016,2,13,10,0,760.0,114.0,1.4,17.0,506.0,416.67,319.17
2016,2,13,10,15,779.0,117.5,1.6,17.5,546.5,475.6,368.19
2016,2,13,10,30,798.0,121.0,1.8,18.0,587.0,535.16,416.28
2016,2,13,10,45,814.0,123.0,2.0,19.0,621.0,591.89,460.09
2016,2,13,11,0,830.0,125.0,2.2,20.0,655.0,647.74,501.91
2016,2,13,11,15,839.5,127.0,2.3,20.5,680.5,698.63,539.41
2016,2,13,11,30,849.0,129.0,2.4,21.0,706.0,747.97,574.92
2016,2,13,11,45,882.0,117.0,2.55,21.5,730.0,798.87,610.35
2016,2,13,12,0,915.0,105.0,2.7,22.0,754.0,843.13,639.92
2016,2,13,12,15,917.5,105.5,2.8,22.0,763.0,879.49,664.84
2016,2,13,12,30,920.0,106.0,2.9,22.0,772.0,912.74,687.7
2016,2,13,12,45,631.0,218.5,3.05,22.0,675.0,815.87,620.53
2016,2,13,13,0,342.0,331.0,3.2,22.0,578.0,671.77,513.16
2016,2,13,13,15,630.0,217.5,3.25,22.0,666.5,849.64,647.91
2016,2,13,13,30,918.0,104.0,3.3,22.0,755.0,996.01,747.9
2016,2,13,13,45,639.0,202.0,3.4,22.0,650.5,866.62,659.55
2016,2,13,14,0,360.0,300.0,3.5,22.0,546.0,690.97,530.72
2016,2,13,14,15,384.5,281.5,3.55,22.0,535.0,698.55,539.15
2016,2,13,14,30,409.0,263.0,3.6,22.0,524.0,704.05,545.08
2016,2,13,14,45,635.5,180.0,3.65,22.0,562.0,852.71,657.17
2016,2,13,15,0,862.0,97.0,3.7,22.0,600.0,962.13,733.97
2016,2,13,15,15,844.5,94.5,3.6,21.5,559.5,932.65,715.16
2016,2,13,15,30,827.0,92.0,3.5,21.0,519.0,900.1,695.22
2016,2,13,15,45,802.5,88.5,3.45,21.0,473.0,857.19,666.77
2016,2,13,16,0,778.0,85.0,3.4,21.0,427.0,812.07,636.41
2016,2,13,16,15,744.0,80.5,3.0,20.0,376.5,755.83,597.9
2016,2,13,16,30,710.0,76.0,2.6,19.0,326.0,704.6,562.05
2016,2,13,16,45,659.0,69.5,2.2,18.5,273.0,631.86,507.72
2016,2,13,17,0,608.0,63.0,1.8,18.0,220.0,560.64,452.68
2016,2,13,17,15,529.5,54.5,1.8,17.0,167.5,469.87,382.03
2016,2,13,17,30,451.0,46.0,1.8,16.0,115.0,384.24,310.49
2016,2,13,17,45,316.5,32.5,1.85,15.5,71.5,266.03,205.27
2016,2,13,18,0,182.0,19.0,1.9,15.0,28.0,145.34,0.0
2016,2,13,18,15,91.0,9.5,2.15,15.0,14.0,54.21,0.0
2016,2,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,8.0,3.1,11.5,8.0,7.28,0.0
2016,2,14,7,30,0.0,16.0,3.3,12.0,16.0,14.1,0.0
2016,2,14,7,45,28.5,37.0,3.55,13.0,41.5,31.08,20.52
2016,2,14,8,0,57.0,58.0,3.8,14.0,67.0,46.48,35.16
2016,2,14,8,15,72.5,81.0,4.3,14.5,97.0,63.46,50.67
2016,2,14,8,30,88.0,104.0,4.8,15.0,127.0,84.02,64.24
2016,2,14,8,45,96.5,127.0,5.35,16.0,157.5,111.63,85.01
2016,2,14,9,0,105.0,150.0,5.9,17.0,188.0,140.79,108.22
2016,2,14,9,15,112.0,171.5,6.1,17.5,217.0,169.93,132.16
2016,2,14,9,30,119.0,193.0,6.3,18.0,246.0,200.21,157.16
2016,2,14,9,45,180.0,211.5,6.55,19.0,301.0,247.69,194.58
2016,2,14,10,0,241.0,230.0,6.8,20.0,356.0,302.51,238.18
2016,2,14,10,15,239.0,251.0,6.8,20.0,383.5,337.54,267.17
2016,2,14,10,30,237.0,272.0,6.8,20.0,411.0,372.34,295.47
2016,2,14,10,45,119.5,225.0,6.8,20.5,295.0,278.46,220.71
2016,2,14,11,0,2.0,178.0,6.8,21.0,179.0,160.19,124.44
2016,2,14,11,15,3.0,184.0,6.65,21.0,186.0,166.81,129.64
2016,2,14,11,30,4.0,190.0,6.5,21.0,193.0,173.55,134.86
2016,2,14,11,45,88.5,271.0,6.4,21.5,334.5,322.84,254.35
2016,2,14,12,0,173.0,352.0,6.3,22.0,476.0,488.03,382.06
2016,2,14,12,15,313.5,323.5,6.1,22.0,551.0,597.66,467.76
2016,2,14,12,30,454.0,295.0,5.9,22.0,626.0,715.72,557.92
2016,2,14,12,45,342.5,326.0,5.75,22.5,575.5,654.17,508.22
2016,2,14,13,0,231.0,357.0,5.6,23.0,525.0,583.68,452.15
2016,2,14,13,15,284.0,342.0,5.4,23.0,546.0,641.46,496.27
2016,2,14,13,30,337.0,327.0,5.2,23.0,567.0,684.32,528.79
2016,2,14,13,45,364.5,311.0,5.05,23.0,565.5,701.13,541.8
2016,2,14,14,0,392.0,295.0,4.9,23.0,564.0,716.43,553.85
2016,2,14,14,15,405.5,279.0,4.8,23.0,548.5,716.31,554.7
2016,2,14,14,30,419.0,263.0,4.7,23.0,533.0,714.08,554.19
2016,2,14,14,45,619.0,186.5,4.6,23.0,562.5,844.66,653.26
2016,2,14,15,0,819.0,110.0,4.5,23.0,592.0,937.96,718.81
2016,2,14,15,15,528.0,170.5,4.3,22.5,473.5,723.97,567.03
2016,2,14,15,30,237.0,231.0,4.1,22.0,355.0,485.6,384.9
2016,2,14,15,45,286.0,202.5,3.9,22.0,339.0,510.89,407.29
2016,2,14,16,0,335.0,174.0,3.7,22.0,323.0,514.23,412.08
2016,2,14,16,15,313.0,158.0,3.25,21.0,284.5,469.25,378.84
2016,2,14,16,30,291.0,142.0,2.8,20.0,246.0,424.52,345.17
2016,2,14,16,45,269.5,121.5,2.4,19.5,205.5,374.5,305.94
2016,2,14,17,0,248.0,101.0,2.0,19.0,165.0,325.04,265.97
2016,2,14,17,15,211.5,80.0,2.0,18.0,126.0,265.14,216.87
2016,2,14,17,30,175.0,59.0,2.0,17.0,87.0,207.46,167.63
2016,2,14,17,45,87.5,40.0,2.05,16.5,54.0,125.16,94.84
2016,2,14,18,0,0.0,21.0,2.1,16.0,21.0,21.89,0.0
2016,2,14,18,15,0.0,10.5,2.3,16.0,10.5,9.55,0.0
2016,2,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,55.5,11.0,2.7,12.5,14.0,10.01,0.0
2016,2,15,7,30,111.0,22.0,3.0,13.0,28.0,17.34,0.0
2016,2,15,7,45,257.0,37.0,3.35,13.5,72.0,28.84,18.75
2016,2,15,8,0,403.0,52.0,3.7,14.0,116.0,41.91,31.21
2016,2,15,8,15,484.0,62.0,3.85,14.5,168.5,48.37,37.37
2016,2,15,8,30,565.0,72.0,4.0,15.0,221.0,71.88,44.84
2016,2,15,8,45,633.5,76.0,4.2,16.0,276.5,121.17,70.89
2016,2,15,9,0,702.0,80.0,4.4,17.0,332.0,179.04,113.57
2016,2,15,9,15,737.5,85.0,4.5,17.5,383.5,238.67,164.41
2016,2,15,9,30,773.0,90.0,4.6,18.0,435.0,304.58,222.23
2016,2,15,9,45,803.5,92.0,4.75,18.5,483.0,366.5,277.06
2016,2,15,10,0,834.0,94.0,4.9,19.0,531.0,430.85,332.93
2016,2,15,10,15,851.0,97.0,4.9,19.0,572.0,492.0,385.55
2016,2,15,10,30,868.0,100.0,4.9,19.0,613.0,553.38,436.88
2016,2,15,10,45,880.5,102.0,4.95,19.5,647.0,611.13,483.26
2016,2,15,11,0,893.0,104.0,5.0,20.0,681.0,668.01,527.6
2016,2,15,11,15,900.5,106.0,5.05,20.5,707.0,717.04,564.96
2016,2,15,11,30,908.0,108.0,5.1,21.0,733.0,766.64,601.45
2016,2,15,11,45,913.0,109.0,5.2,21.5,750.5,811.21,632.25
2016,2,15,12,0,918.0,110.0,5.3,22.0,768.0,853.2,660.98
2016,2,15,12,15,920.0,110.5,5.35,22.0,776.5,889.4,686.48
2016,2,15,12,30,922.0,111.0,5.4,22.0,785.0,922.44,709.76
2016,2,15,12,45,923.5,110.0,5.45,22.0,785.0,950.12,729.31
2016,2,15,13,0,925.0,109.0,5.5,22.0,785.0,974.29,746.51
2016,2,15,13,15,922.5,108.5,5.4,22.0,776.5,991.67,758.07
2016,2,15,13,30,920.0,108.0,5.3,22.0,768.0,1005.22,767.08
2016,2,15,13,45,919.5,104.5,5.25,22.0,751.0,1013.42,772.92
2016,2,15,14,0,919.0,101.0,5.2,22.0,734.0,1017.68,776.24
2016,2,15,14,15,911.5,100.0,5.1,22.0,708.5,1014.1,773.94
2016,2,15,14,30,904.0,99.0,5.0,22.0,683.0,1006.64,769.2
2016,2,15,14,45,897.0,95.0,4.9,22.0,650.5,992.28,759.87
2016,2,15,15,0,890.0,91.0,4.8,22.0,618.0,974.16,748.11
2016,2,15,15,15,875.0,88.5,4.55,21.5,577.5,956.45,737.02
2016,2,15,15,30,860.0,86.0,4.3,21.0,537.0,925.58,717.1
2016,2,15,15,45,846.5,80.5,4.1,21.0,492.0,889.26,692.51
2016,2,15,16,0,833.0,75.0,3.9,21.0,447.0,850.09,665.72
2016,2,15,16,15,803.5,71.0,3.35,20.0,396.0,796.66,628.91
2016,2,15,16,30,774.0,67.0,2.8,19.0,345.0,741.93,590.15
2016,2,15,16,45,738.0,60.5,2.3,18.0,292.0,678.12,543.46
2016,2,15,17,0,702.0,54.0,1.8,17.0,239.0,614.38,494.83
2016,2,15,17,15,629.0,47.0,1.7,16.0,184.5,524.74,425.99
2016,2,15,17,30,556.0,40.0,1.6,15.0,130.0,439.28,355.51
2016,2,15,17,45,430.0,29.5,1.5,14.5,82.5,331.23,258.72
2016,2,15,18,0,304.0,19.0,1.4,14.0,35.0,215.43,49.52
2016,2,15,18,15,152.0,9.5,1.4,13.5,17.5,84.92,0.0
2016,2,15,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,124.0,10.5,2.2,9.5,17.5,9.55,0.0
2016,2,16,7,30,248.0,21.0,2.5,10.0,35.0,17.37,0.56
2016,2,16,7,45,376.0,33.0,2.85,11.0,81.0,26.69,17.28
2016,2,16,8,0,504.0,45.0,3.2,12.0,127.0,35.68,26.03
2016,2,16,8,15,578.5,53.0,3.15,13.0,180.5,40.8,30.89
2016,2,16,8,30,653.0,61.0,3.1,14.0,234.0,65.6,37.76
2016,2,16,8,45,699.5,66.5,3.05,15.0,288.0,119.79,67.16
2016,2,16,9,0,746.0,72.0,3.0,16.0,342.0,182.71,114.91
2016,2,16,9,15,777.5,76.0,3.35,17.0,393.0,242.9,166.32
2016,2,16,9,30,809.0,80.0,3.7,18.0,444.0,306.28,222.08
2016,2,16,9,45,830.5,83.5,4.05,19.0,490.5,368.63,277.05
2016,2,16,10,0,852.0,87.0,4.4,20.0,537.0,432.32,331.92
2016,2,16,10,15,868.0,89.5,4.4,20.5,577.5,493.53,383.49
2016,2,16,10,30,884.0,92.0,4.4,21.0,618.0,554.21,432.95
2016,2,16,10,45,893.5,94.5,4.4,21.5,651.0,610.74,477.65
2016,2,16,11,0,903.0,97.0,4.4,22.0,684.0,666.03,519.96
2016,2,16,11,15,910.5,98.5,4.25,22.5,710.0,717.48,557.73
2016,2,16,11,30,918.0,100.0,4.1,23.0,736.0,766.99,592.29
2016,2,16,11,45,913.5,105.5,3.95,23.5,751.0,809.29,619.64
2016,2,16,12,0,909.0,111.0,3.8,24.0,766.0,848.34,644.28
2016,2,16,12,15,910.5,111.5,3.65,24.0,774.5,883.85,667.42
2016,2,16,12,30,912.0,112.0,3.5,24.0,783.0,916.2,688.19
2016,2,16,12,45,907.5,114.0,3.4,24.5,782.0,941.5,702.99
2016,2,16,13,0,903.0,116.0,3.3,25.0,781.0,963.11,715.28
2016,2,16,13,15,900.0,115.5,3.1,25.0,771.5,979.69,724.88
2016,2,16,13,30,897.0,115.0,2.9,25.0,762.0,992.51,731.98
2016,2,16,13,45,888.0,115.5,2.75,25.0,743.5,1007.08,740.67
2016,2,16,14,0,879.0,116.0,2.6,25.0,725.0,1007.86,740.38
2016,2,16,14,15,870.0,114.0,2.45,25.0,699.0,1001.82,735.88
2016,2,16,14,30,861.0,112.0,2.3,25.0,673.0,991.93,729.06
2016,2,16,14,45,853.5,108.0,2.15,25.0,640.0,977.37,719.34
2016,2,16,15,0,846.0,104.0,2.0,25.0,607.0,959.15,707.36
2016,2,16,15,15,833.0,94.5,1.8,24.5,562.5,925.48,686.08
2016,2,16,15,30,820.0,85.0,1.6,24.0,518.0,888.39,662.52
2016,2,16,15,45,793.0,87.5,1.45,24.0,476.0,850.7,637.7
2016,2,16,16,0,766.0,90.0,1.3,24.0,434.0,810.65,611.07
2016,2,16,16,15,732.5,85.0,1.25,23.0,383.5,760.04,580.22
2016,2,16,16,30,699.0,80.0,1.2,22.0,333.0,703.26,544.03
2016,2,16,16,45,653.5,73.0,1.2,21.5,280.5,634.2,496.92
2016,2,16,17,0,608.0,66.0,1.2,21.0,228.0,566.26,448.37
2016,2,16,17,15,531.5,57.0,1.3,20.0,175.5,475.81,380.75
2016,2,16,17,30,455.0,48.0,1.4,19.0,123.0,390.39,311.81
2016,2,16,17,45,331.5,34.5,1.55,18.0,78.0,277.87,215.66
2016,2,16,18,0,208.0,21.0,1.7,17.0,33.0,165.74,53.95
2016,2,16,18,15,104.0,10.5,1.8,16.5,16.5,61.79,0.0
2016,2,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,7,15,140.5,10.5,2.15,7.5,19.0,9.55,0.0
2016,2,17,7,30,281.0,21.0,2.3,8.0,38.0,17.28,2.49
2016,2,17,7,45,407.0,32.5,2.45,9.0,85.5,26.17,17.11
2016,2,17,8,0,533.0,44.0,2.6,10.0,133.0,34.75,25.47
2016,2,17,8,15,605.5,51.5,2.75,11.0,187.5,39.52,30.03
2016,2,17,8,30,678.0,59.0,2.9,12.0,242.0,68.92,40.18
2016,2,17,8,45,723.0,64.5,3.1,13.0,296.5,124.19,70.34
2016,2,17,9,0,768.0,70.0,3.3,14.0,351.0,184.99,116.76
2016,2,17,9,15,798.5,74.0,3.3,14.5,402.5,246.41,170.0
2016,2,17,9,30,829.0,78.0,3.3,15.0,454.0,310.88,227.54
2016,2,17,9,45,850.0,81.0,3.35,16.0,500.5,373.85,283.38
2016,2,17,10,0,871.0,84.0,3.4,17.0,547.0,438.06,338.69
2016,2,17,10,15,886.0,86.5,3.25,17.5,588.0,500.19,390.9
2016,2,17,10,30,901.0,89.0,3.1,18.0,629.0,561.23,440.27
2016,2,17,10,45,910.5,91.5,3.0,18.5,662.5,618.68,485.19
2016,2,17,11,0,920.0,94.0,2.9,19.0,696.0,674.84,527.48
2016,2,17,11,15,927.5,95.0,2.8,19.0,722.0,726.63,566.19
2016,2,17,11,30,935.0,96.0,2.7,19.0,748.0,776.39,601.4
2016,2,17,11,45,936.0,99.0,2.6,19.5,764.5,821.02,629.99
2016,2,17,12,0,937.0,102.0,2.5,20.0,781.0,862.72,656.05
2016,2,17,12,15,939.0,102.5,2.45,20.0,790.0,899.53,680.06
2016,2,17,12,30,941.0,103.0,2.4,20.0,799.0,933.11,701.75
2016,2,17,12,45,939.5,103.5,2.4,20.5,798.5,960.17,718.12
2016,2,17,13,0,938.0,104.0,2.4,21.0,798.0,983.55,732.08
2016,2,17,13,15,935.5,103.5,2.4,21.0,789.0,1001.12,743.69
2016,2,17,13,30,933.0,103.0,2.4,21.0,780.0,1014.81,752.93
2016,2,17,13,45,926.5,103.0,2.4,21.5,761.5,1021.27,756.18
2016,2,17,14,0,920.0,103.0,2.4,22.0,743.0,1023.75,757.07
2016,2,17,14,15,911.5,101.5,2.35,22.0,717.0,1018.6,754.09
2016,2,17,14,30,903.0,100.0,2.3,22.0,691.0,1009.54,748.81
2016,2,17,14,45,890.5,98.5,2.3,22.0,657.0,992.81,739.23
2016,2,17,15,0,878.0,97.0,2.3,22.0,623.0,982.57,734.16
2016,2,17,15,15,862.0,94.0,2.2,21.5,582.0,953.48,716.89
2016,2,17,15,30,846.0,91.0,2.1,21.0,541.0,921.18,697.56
2016,2,17,15,45,822.5,88.0,2.05,21.0,494.0,879.13,670.64
2016,2,17,16,0,799.0,85.0,2.0,21.0,447.0,834.75,641.84
2016,2,17,16,15,767.0,80.5,1.8,20.0,396.0,779.3,605.71
2016,2,17,16,30,735.0,76.0,1.6,19.0,345.0,728.2,571.73
2016,2,17,16,45,687.5,70.0,1.4,18.5,291.0,657.52,521.11
2016,2,17,17,0,640.0,64.0,1.2,18.0,237.0,588.03,469.57
2016,2,17,17,15,566.0,55.5,1.3,17.0,183.5,498.53,402.8
2016,2,17,17,30,492.0,47.0,1.4,16.0,130.0,413.83,334.05
2016,2,17,17,45,366.5,34.5,1.5,15.5,83.5,299.25,235.22
2016,2,17,18,0,241.0,22.0,1.6,15.0,37.0,186.38,77.7
2016,2,17,18,15,120.5,11.0,1.75,14.5,18.5,70.59,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,18,7,15,79.5,13.5,3.25,12.5,18.5,12.28,0.0
2016,2,18,7,30,159.0,27.0,3.4,13.0,37.0,21.29,5.98
2016,2,18,7,45,291.0,42.5,3.6,13.5,83.5,33.08,22.74
2016,2,18,8,0,423.0,58.0,3.8,14.0,130.0,46.94,35.77
2016,2,18,8,15,501.0,68.5,4.05,14.5,183.5,53.6,42.08
2016,2,18,8,30,579.0,79.0,4.3,15.0,237.0,79.1,50.04
2016,2,18,8,45,289.5,97.0,4.55,16.0,176.0,104.73,71.11
2016,2,18,9,0,0.0,115.0,4.8,17.0,115.0,99.24,78.1
2016,2,18,9,15,52.5,157.5,4.85,17.5,181.5,146.05,114.54
2016,2,18,9,30,105.0,200.0,4.9,18.0,248.0,201.45,158.2
2016,2,18,9,45,55.5,190.0,4.95,19.0,215.5,185.27,145.92
2016,2,18,10,0,6.0,180.0,5.0,20.0,183.0,160.62,126.04
2016,2,18,10,15,21.0,214.0,5.0,20.5,226.5,198.59,155.97
2016,2,18,10,30,36.0,248.0,5.0,21.0,270.0,242.13,189.98
2016,2,18,10,45,479.0,171.5,5.05,21.5,486.5,446.27,353.1
2016,2,18,11,0,922.0,95.0,5.1,22.0,703.0,678.28,532.42
2016,2,18,11,15,929.5,96.5,5.1,22.0,729.0,730.72,572.02
2016,2,18,11,30,937.0,98.0,5.1,22.0,755.0,781.15,609.09
2016,2,18,11,45,944.0,97.5,5.15,22.5,773.0,826.9,640.21
2016,2,18,12,0,951.0,97.0,5.2,23.0,791.0,870.07,669.21
2016,2,18,12,15,953.0,97.5,5.2,23.0,799.5,907.33,694.9
2016,2,18,12,30,955.0,98.0,5.2,23.0,808.0,941.3,718.23
2016,2,18,12,45,956.0,97.0,5.25,23.5,808.0,969.3,736.3
2016,2,18,13,0,957.0,96.0,5.3,24.0,808.0,993.63,751.88
2016,2,18,13,15,954.5,96.0,5.3,24.0,799.0,1012.02,764.62
2016,2,18,13,30,952.0,96.0,5.3,24.0,790.0,1026.45,774.83
2016,2,18,13,45,947.5,94.5,5.35,24.0,772.0,1033.23,780.38
2016,2,18,14,0,943.0,93.0,5.4,24.0,754.0,1035.92,783.38
2016,2,18,14,15,935.5,91.5,5.35,24.0,727.5,1031.63,781.04
2016,2,18,14,30,928.0,90.0,5.3,24.0,701.0,1023.32,776.18
2016,2,18,14,45,906.5,92.5,5.3,24.0,664.5,1002.38,763.18
2016,2,18,15,0,885.0,95.0,5.3,24.0,628.0,988.06,754.95
2016,2,18,15,15,869.0,92.5,5.2,24.0,587.0,959.42,736.07
2016,2,18,15,30,853.0,90.0,5.1,24.0,546.0,927.57,715.04
2016,2,18,15,45,827.0,87.5,5.0,24.0,498.5,883.65,685.38
2016,2,18,16,0,801.0,85.0,4.9,24.0,451.0,837.5,653.89
2016,2,18,16,15,769.0,80.5,4.65,23.0,399.5,781.91,616.69
2016,2,18,16,30,737.0,76.0,4.4,22.0,348.0,725.21,577.7
2016,2,18,16,45,686.5,70.5,4.15,21.5,293.5,658.02,528.78
2016,2,18,17,0,636.0,65.0,3.9,21.0,239.0,586.87,475.02
2016,2,18,17,15,561.0,57.0,3.9,20.0,185.5,497.33,405.46
2016,2,18,17,30,486.0,49.0,3.9,19.0,132.0,412.55,334.7
2016,2,18,17,45,356.5,36.0,3.9,18.5,85.0,295.01,232.52
2016,2,18,18,0,227.0,23.0,3.9,18.0,38.0,180.95,86.96
2016,2,18,18,15,113.5,11.5,4.05,17.5,19.0,67.57,0.0
2016,2,18,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,7,15,93.0,13.5,4.05,15.5,20.0,12.28,0.0
2016,2,19,7,30,186.0,27.0,4.2,16.0,40.0,21.28,7.26
2016,2,19,7,45,321.0,40.5,4.35,16.5,87.0,33.06,22.52
2016,2,19,8,0,456.0,54.0,4.5,17.0,134.0,43.11,32.03
2016,2,19,8,15,531.5,63.0,4.65,17.5,187.5,48.66,37.25
2016,2,19,8,30,607.0,72.0,4.8,18.0,241.0,74.36,44.64
2016,2,19,8,45,303.5,62.5,5.0,18.5,147.0,79.19,48.48
2016,2,19,9,0,0.0,53.0,5.2,19.0,53.0,46.78,33.74
2016,2,19,9,15,20.0,119.5,5.15,19.5,129.0,108.16,83.78
2016,2,19,9,30,40.0,186.0,5.1,20.0,205.0,171.48,134.61
2016,2,19,9,45,45.5,207.0,5.1,20.5,230.5,196.01,153.91
2016,2,19,10,0,51.0,228.0,5.1,21.0,256.0,221.5,173.86
2016,2,19,10,15,160.5,252.0,5.05,21.5,348.0,302.26,237.0
2016,2,19,10,30,270.0,276.0,5.0,22.0,440.0,397.86,311.3
2016,2,19,10,45,576.0,191.5,4.95,22.5,566.0,521.42,408.29
2016,2,19,11,0,882.0,107.0,4.9,23.0,692.0,668.59,521.59
2016,2,19,11,15,889.5,109.0,4.85,23.0,717.5,717.29,558.37
2016,2,19,11,30,897.0,111.0,4.8,23.0,743.0,766.62,594.64
2016,2,19,11,45,893.0,116.0,4.75,23.5,758.0,808.05,621.99
2016,2,19,12,0,889.0,121.0,4.7,24.0,773.0,852.65,651.24
2016,2,19,12,15,890.5,121.5,4.65,24.0,781.5,888.48,675.32
2016,2,19,12,30,892.0,122.0,4.6,24.0,790.0,913.25,691.68
2016,2,19,12,45,890.5,122.5,4.55,24.5,789.0,939.23,707.53
2016,2,19,13,0,889.0,123.0,4.5,25.0,788.0,970.95,727.29
2016,2,19,13,15,885.5,122.5,4.4,25.0,778.5,987.39,737.91
2016,2,19,13,30,882.0,122.0,4.3,25.0,769.0,1000.01,746.16
2016,2,19,13,45,875.5,121.0,4.25,25.5,751.0,1005.29,748.46
2016,2,19,14,0,869.0,120.0,4.2,26.0,733.0,1006.66,748.34
2016,2,19,14,15,860.0,118.5,4.1,26.0,706.5,1001.13,744.98
2016,2,19,14,30,851.0,117.0,4.0,26.0,680.0,991.77,739.27
2016,2,19,14,45,837.5,114.5,3.95,26.0,646.0,973.15,727.82
2016,2,19,15,0,824.0,112.0,3.9,26.0,612.0,951.0,714.16
2016,2,19,15,15,806.0,109.0,3.7,25.5,571.5,920.66,695.48
2016,2,19,15,30,788.0,106.0,3.5,25.0,531.0,887.33,674.7
2016,2,19,15,45,763.5,102.0,3.35,25.0,484.5,850.04,650.03
2016,2,19,16,0,739.0,98.0,3.2,25.0,438.0,805.15,619.82
2016,2,19,16,15,704.5,92.5,2.85,24.0,387.5,748.13,581.77
2016,2,19,16,30,670.0,87.0,2.5,23.0,337.0,690.47,542.28
2016,2,19,16,45,619.5,80.5,2.2,22.5,284.0,618.78,490.38
2016,2,19,17,0,569.0,74.0,1.9,22.0,231.0,548.53,437.81
2016,2,19,17,15,493.5,64.0,1.95,21.0,179.0,458.64,369.04
2016,2,19,17,30,418.0,54.0,2.0,20.0,127.0,373.62,299.94
2016,2,19,17,45,297.0,39.5,2.15,19.5,82.0,262.55,205.5
2016,2,19,18,0,176.0,25.0,2.3,19.0,37.0,155.68,82.01
2016,2,19,18,15,88.0,12.5,2.65,19.0,18.5,55.68,0.0
2016,2,19,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,20,7,15,62.0,14.0,2.75,17.5,18.0,12.73,0.0
2016,2,20,7,30,124.0,28.0,3.0,18.0,36.0,21.96,8.73
2016,2,20,7,45,236.5,44.5,3.3,18.5,80.0,34.4,23.56
2016,2,20,8,0,349.0,61.0,3.6,19.0,124.0,46.47,34.71
2016,2,20,8,15,422.0,73.0,3.85,19.5,174.0,54.66,42.18
2016,2,20,8,30,495.0,85.0,4.1,20.0,224.0,82.03,52.7
2016,2,20,8,45,547.5,93.0,4.35,20.5,275.5,129.11,79.26
2016,2,20,9,0,600.0,101.0,4.6,21.0,327.0,182.96,119.39
2016,2,20,9,15,300.0,100.5,4.65,21.0,213.5,154.4,110.53
2016,2,20,9,30,0.0,100.0,4.7,21.0,100.0,88.13,67.24
2016,2,20,9,45,0.0,97.5,4.8,21.5,97.5,86.18,65.35
2016,2,20,10,0,0.0,95.0,4.9,22.0,95.0,84.11,63.34
2016,2,20,10,15,0.0,102.5,4.9,22.5,102.5,90.79,68.44
2016,2,20,10,30,0.0,110.0,4.9,23.0,110.0,97.52,73.54
2016,2,20,10,45,0.0,134.0,4.95,23.5,134.0,119.0,90.4
2016,2,20,11,0,0.0,158.0,5.0,24.0,158.0,140.72,107.26
2016,2,20,11,15,0.5,163.5,5.0,24.0,164.0,146.3,111.49
2016,2,20,11,30,1.0,169.0,5.0,24.0,170.0,151.97,115.81
2016,2,20,11,45,34.0,255.5,5.0,24.5,280.5,265.69,204.86
2016,2,20,12,0,67.0,342.0,5.0,25.0,391.0,381.31,292.76
2016,2,20,12,15,39.5,294.0,4.95,25.0,323.5,314.77,241.4
2016,2,20,12,30,12.0,246.0,4.9,25.0,256.0,235.38,179.89
2016,2,20,12,45,8.5,219.0,4.9,25.5,226.5,207.41,158.01
2016,2,20,13,0,5.0,192.0,4.9,26.0,197.0,179.15,135.79
2016,2,20,13,15,6.5,204.0,4.85,26.0,209.5,192.56,146.32
2016,2,20,13,30,8.0,216.0,4.8,26.0,222.0,206.29,157.04
2016,2,20,13,45,25.0,259.5,4.8,26.0,277.5,282.09,216.01
2016,2,20,14,0,42.0,303.0,4.8,26.0,333.0,349.27,267.6
2016,2,20,14,15,72.0,309.0,4.7,26.0,358.5,388.99,298.75
2016,2,20,14,30,102.0,315.0,4.6,26.0,384.0,429.28,330.22
2016,2,20,14,45,93.5,297.0,4.5,26.0,357.5,403.39,310.98
2016,2,20,15,0,85.0,279.0,4.4,26.0,331.0,377.14,291.6
2016,2,20,15,15,98.5,263.0,4.2,25.5,319.5,374.1,291.06
2016,2,20,15,30,112.0,247.0,4.0,25.0,308.0,370.35,289.93
2016,2,20,15,45,82.5,220.0,3.8,25.0,263.0,312.39,245.16
2016,2,20,16,0,53.0,193.0,3.6,25.0,218.0,255.24,200.47
2016,2,20,16,15,47.5,172.0,3.2,24.5,192.5,227.67,179.56
2016,2,20,16,30,42.0,151.0,2.8,24.0,167.0,200.23,158.32
2016,2,20,16,45,35.0,128.5,2.4,23.5,140.5,169.68,134.15
2016,2,20,17,0,28.0,106.0,2.0,23.0,114.0,139.31,109.61
2016,2,20,17,15,16.5,84.0,2.25,22.5,88.5,97.39,75.08
2016,2,20,17,30,5.0,62.0,2.5,22.0,63.0,66.86,49.31
2016,2,20,17,45,2.5,40.0,2.75,22.0,40.5,41.8,27.88
2016,2,20,18,0,0.0,18.0,3.0,22.0,18.0,15.86,3.82
2016,2,20,18,15,0.0,9.0,3.35,21.5,9.0,8.19,0.0
2016,2,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,6.0,2.35,17.5,6.0,5.46,0.0
2016,2,21,7,30,0.0,12.0,2.6,18.0,12.0,10.54,1.7
2016,2,21,7,45,0.0,25.0,2.85,18.5,25.0,22.02,13.13
2016,2,21,8,0,0.0,38.0,3.1,19.0,38.0,33.52,23.54
2016,2,21,8,15,0.0,53.5,3.25,19.0,53.5,47.02,35.63
2016,2,21,8,30,0.0,69.0,3.4,19.0,69.0,60.21,45.08
2016,2,21,8,45,0.0,90.0,3.6,19.5,90.0,78.04,59.84
2016,2,21,9,0,0.0,111.0,3.8,20.0,111.0,96.14,74.55
2016,2,21,9,15,0.5,132.0,3.75,20.0,132.0,114.61,89.47
2016,2,21,9,30,1.0,153.0,3.7,20.0,153.0,133.39,104.48
2016,2,21,9,45,22.5,190.5,3.65,20.0,202.5,173.84,136.45
2016,2,21,10,0,44.0,228.0,3.6,20.0,252.0,218.54,171.7
2016,2,21,10,15,22.0,159.5,3.5,20.0,171.5,152.89,119.17
2016,2,21,10,30,0.0,91.0,3.4,20.0,91.0,80.67,60.6
2016,2,21,10,45,5.0,156.5,3.3,20.5,160.0,141.96,109.89
2016,2,21,11,0,10.0,222.0,3.2,21.0,229.0,204.75,159.17
2016,2,21,11,15,7.5,206.5,3.05,21.0,212.0,190.08,147.22
2016,2,21,11,30,5.0,191.0,2.9,21.0,195.0,174.92,135.05
2016,2,21,11,45,10.0,225.0,2.75,21.0,233.0,210.79,163.17
2016,2,21,12,0,15.0,259.0,2.6,21.0,271.0,247.74,191.72
2016,2,21,12,15,19.0,274.5,2.4,21.0,289.5,267.23,206.54
2016,2,21,12,30,23.0,290.0,2.2,21.0,308.0,287.26,221.72
2016,2,21,12,45,13.5,236.5,2.05,21.0,247.5,228.58,176.24
2016,2,21,13,0,4.0,183.0,1.9,21.0,187.0,169.66,130.2
2016,2,21,13,15,4.5,187.0,1.65,21.0,191.0,174.36,134.0
2016,2,21,13,30,5.0,191.0,1.4,21.0,195.0,179.14,137.71
2016,2,21,13,45,4.0,184.0,1.2,21.5,187.0,171.92,131.76
2016,2,21,14,0,3.0,177.0,1.0,22.0,179.0,164.63,125.83
2016,2,21,14,15,68.0,250.0,0.9,22.0,295.5,318.21,245.98
2016,2,21,14,30,133.0,323.0,0.8,22.0,412.0,487.14,370.1
2016,2,21,14,45,121.5,305.0,0.7,22.0,383.0,458.32,347.7
2016,2,21,15,0,110.0,287.0,0.6,22.0,354.0,410.64,313.49
2016,2,21,15,15,105.0,267.0,0.55,21.5,328.0,384.82,296.02
2016,2,21,15,30,100.0,247.0,0.5,21.0,302.0,358.68,277.89
2016,2,21,15,45,50.0,186.0,0.45,21.0,213.5,239.95,187.31
2016,2,21,16,0,0.0,125.0,0.4,21.0,125.0,115.69,88.77
2016,2,21,16,15,0.0,110.0,0.4,20.5,110.0,101.44,78.14
2016,2,21,16,30,0.0,95.0,0.4,20.0,95.0,87.17,66.9
2016,2,21,16,45,0.0,79.5,0.45,20.0,79.5,72.34,54.86
2016,2,21,17,0,0.0,64.0,0.5,20.0,64.0,57.45,42.56
2016,2,21,17,15,0.0,49.0,0.55,20.0,49.0,43.26,30.63
2016,2,21,17,30,0.0,34.0,0.6,20.0,34.0,29.97,19.29
2016,2,21,17,45,0.0,21.0,0.65,20.0,21.0,18.48,9.37
2016,2,21,18,0,0.0,8.0,0.7,20.0,8.0,7.02,0.0
2016,2,21,18,15,0.0,4.0,0.7,19.5,4.0,3.64,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
