Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,91.0,24.5,2.3,17.5,35.5,19.91,6.53
2016,3,3,7,30,182.0,49.0,2.6,18.0,71.0,38.63,27.15
2016,3,3,7,45,292.0,64.5,2.9,19.0,121.5,48.98,36.88
2016,3,3,8,0,402.0,80.0,3.2,20.0,172.0,59.77,46.54
2016,3,3,8,15,211.0,101.5,3.4,20.5,151.0,76.27,60.94
2016,3,3,8,30,20.0,123.0,3.6,21.0,130.0,103.52,79.9
2016,3,3,8,45,360.5,111.5,3.8,21.5,265.0,128.13,84.85
2016,3,3,9,0,701.0,100.0,4.0,22.0,400.0,208.5,135.29
2016,3,3,9,15,733.0,104.5,4.2,22.5,452.0,268.49,186.03
2016,3,3,9,30,765.0,109.0,4.4,23.0,504.0,331.83,240.59
2016,3,3,9,45,813.5,103.0,4.6,23.5,557.0,397.44,296.36
2016,3,3,10,0,862.0,97.0,4.8,24.0,610.0,464.32,352.33
2016,3,3,10,15,878.0,99.5,5.1,24.0,652.0,527.17,405.15
2016,3,3,10,30,894.0,102.0,5.4,24.0,694.0,589.63,456.46
2016,3,3,10,45,917.0,98.0,5.75,24.5,731.5,649.4,503.94
2016,3,3,11,0,940.0,94.0,6.1,25.0,769.0,708.98,550.25
2016,3,3,11,15,947.5,95.5,6.25,25.0,796.0,762.61,591.51
2016,3,3,11,30,955.0,97.0,6.4,25.0,823.0,814.12,628.48
2016,3,3,11,45,965.0,95.0,6.55,25.5,842.5,861.7,661.14
2016,3,3,12,0,975.0,93.0,6.7,26.0,862.0,906.77,691.79
2016,3,3,12,15,977.5,93.5,6.7,26.0,870.5,945.22,718.35
2016,3,3,12,30,980.0,94.0,6.7,26.0,879.0,980.25,742.49
2016,3,3,12,45,983.0,92.5,6.7,26.0,879.5,1010.03,762.97
2016,3,3,13,0,986.0,91.0,6.7,26.0,880.0,1036.04,780.93
2016,3,3,13,15,984.0,90.5,6.6,26.0,870.5,1054.45,793.16
2016,3,3,13,30,982.0,90.0,6.5,26.0,861.0,1068.71,802.68
2016,3,3,13,45,981.5,87.5,6.4,26.0,843.0,1077.99,808.93
2016,3,3,14,0,981.0,85.0,6.3,26.0,825.0,1083.0,812.46
2016,3,3,14,15,974.5,84.0,6.2,26.0,798.0,1079.5,810.38
2016,3,3,14,30,968.0,83.0,6.1,26.0,771.0,1071.79,805.66
2016,3,3,14,45,955.5,83.0,6.0,26.0,735.0,1055.2,795.09
2016,3,3,15,0,943.0,83.0,5.9,26.0,699.0,1034.76,782.07
2016,3,3,15,15,930.0,81.0,5.7,25.5,657.0,1007.69,765.49
2016,3,3,15,30,917.0,79.0,5.5,25.0,615.0,977.16,746.55
2016,3,3,15,45,901.0,75.5,5.3,25.0,566.5,938.72,720.56
2016,3,3,16,0,885.0,72.0,5.1,25.0,518.0,897.42,692.5
2016,3,3,16,15,859.5,69.0,4.75,24.0,464.5,846.0,658.72
2016,3,3,16,30,834.0,66.0,4.4,23.0,411.0,801.02,629.04
2016,3,3,16,45,798.0,61.5,4.05,22.5,354.5,735.99,583.22
2016,3,3,17,0,762.0,57.0,3.7,22.0,298.0,670.96,536.06
2016,3,3,17,15,703.5,51.5,3.4,20.5,240.5,589.11,476.12
2016,3,3,17,30,645.0,46.0,3.1,19.0,183.0,510.25,414.7
2016,3,3,17,45,543.5,37.5,2.85,18.0,129.0,405.13,326.74
2016,3,3,18,0,442.0,29.0,2.6,17.0,75.0,308.86,238.5
2016,3,3,18,15,221.0,14.5,2.6,16.5,37.5,149.47,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,7,15,237.5,17.5,1.8,9.5,47.0,13.76,3.87
2016,3,4,7,30,475.0,35.0,1.8,10.0,94.0,28.08,19.03
2016,3,4,7,45,571.0,43.5,1.8,11.0,150.5,33.91,24.78
2016,3,4,8,0,667.0,52.0,1.8,12.0,207.0,43.27,33.38
2016,3,4,8,15,722.5,57.5,1.8,13.0,265.5,46.57,36.3
2016,3,4,8,30,778.0,63.0,1.8,14.0,324.0,89.14,47.71
2016,3,4,8,45,813.5,67.5,1.85,15.0,381.5,150.6,85.79
2016,3,4,9,0,849.0,72.0,1.9,16.0,439.0,216.28,137.99
2016,3,4,9,15,873.5,75.0,2.05,16.5,492.5,281.85,195.2
2016,3,4,9,30,898.0,78.0,2.2,17.0,546.0,352.51,257.36
2016,3,4,9,45,914.0,81.0,2.35,18.0,594.0,418.32,314.45
2016,3,4,10,0,930.0,84.0,2.5,19.0,642.0,484.54,370.01
2016,3,4,10,15,942.0,86.0,2.3,19.5,683.5,547.99,421.16
2016,3,4,10,30,954.0,88.0,2.1,20.0,725.0,610.78,469.42
2016,3,4,10,45,961.0,90.5,1.95,20.5,758.5,670.1,513.14
2016,3,4,11,0,968.0,93.0,1.8,21.0,792.0,727.68,553.63
2016,3,4,11,15,973.5,94.0,1.7,21.0,818.0,780.76,590.57
2016,3,4,11,30,979.0,95.0,1.6,21.0,844.0,831.43,622.8
2016,3,4,11,45,978.0,98.0,1.5,21.5,860.0,876.35,649.3
2016,3,4,12,0,977.0,101.0,1.4,22.0,876.0,917.96,673.02
2016,3,4,12,15,978.5,101.5,1.35,22.0,883.5,955.71,695.81
2016,3,4,12,30,980.0,102.0,1.3,22.0,891.0,989.96,716.17
2016,3,4,12,45,977.0,103.0,1.3,22.5,889.0,1016.96,731.3
2016,3,4,13,0,974.0,104.0,1.3,23.0,887.0,1039.99,744.0
2016,3,4,13,15,971.0,103.5,1.3,23.0,876.5,1057.36,754.73
2016,3,4,13,30,968.0,103.0,1.3,23.0,866.0,1070.59,763.1
2016,3,4,13,45,961.5,102.5,1.3,23.0,846.5,1076.2,766.98
2016,3,4,14,0,955.0,102.0,1.3,23.0,827.0,1077.58,768.54
2016,3,4,14,15,947.5,101.0,1.3,23.0,799.0,1073.21,766.8
2016,3,4,14,30,940.0,100.0,1.3,23.0,771.0,1064.73,762.76
2016,3,4,14,45,928.5,98.0,1.35,23.0,735.0,1047.1,754.14
2016,3,4,15,0,917.0,96.0,1.4,23.0,699.0,1025.63,743.26
2016,3,4,15,15,902.0,94.0,1.4,22.5,656.0,997.13,728.52
2016,3,4,15,30,887.0,92.0,1.4,22.0,613.0,975.12,717.97
2016,3,4,15,45,866.5,89.0,1.45,22.0,564.0,933.6,693.91
2016,3,4,16,0,846.0,86.0,1.5,22.0,515.0,889.48,667.9
2016,3,4,16,15,818.0,82.0,1.35,21.5,461.0,835.33,633.27
2016,3,4,16,30,790.0,78.0,1.2,21.0,407.0,779.74,597.01
2016,3,4,16,45,748.5,73.0,1.05,20.5,350.5,711.12,550.6
2016,3,4,17,0,707.0,68.0,0.9,20.0,294.0,648.0,506.66
2016,3,4,17,15,645.0,61.0,0.95,19.0,236.5,564.35,448.34
2016,3,4,17,30,583.0,54.0,1.0,18.0,179.0,484.37,387.86
2016,3,4,17,45,478.5,43.5,1.1,17.0,126.0,378.35,302.6
2016,3,4,18,0,374.0,33.0,1.2,16.0,73.0,282.29,217.95
2016,3,4,18,15,187.0,16.5,1.2,15.5,36.5,135.76,16.36
2016,3,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,7,15,184.0,20.5,0.75,11.5,44.0,16.21,6.24
2016,3,5,7,30,368.0,41.0,0.8,12.0,88.0,33.1,23.36
2016,3,5,7,45,466.0,51.5,0.9,13.0,141.5,40.29,30.29
2016,3,5,8,0,564.0,62.0,1.0,14.0,195.0,47.27,36.69
2016,3,5,8,15,368.0,100.0,1.05,15.0,196.0,72.45,58.94
2016,3,5,8,30,172.0,138.0,1.1,16.0,197.0,116.19,87.33
2016,3,5,8,45,104.5,155.5,1.15,17.0,193.0,136.76,104.12
2016,3,5,9,0,37.0,173.0,1.2,18.0,189.0,150.33,117.33
2016,3,5,9,15,125.5,203.0,1.25,18.5,267.5,199.96,153.74
2016,3,5,9,30,214.0,233.0,1.3,19.0,346.0,263.35,201.7
2016,3,5,9,45,246.5,251.5,1.4,19.5,392.5,308.59,237.06
2016,3,5,10,0,279.0,270.0,1.5,20.0,439.0,358.09,275.46
2016,3,5,10,15,209.0,296.0,1.6,20.5,427.0,364.94,281.28
2016,3,5,10,30,139.0,322.0,1.7,21.0,415.0,365.32,281.25
2016,3,5,10,45,138.0,338.5,1.8,21.5,435.0,391.52,300.56
2016,3,5,11,0,137.0,355.0,1.9,22.0,455.0,417.6,319.35
2016,3,5,11,15,527.0,234.5,1.95,22.0,637.0,604.39,462.7
2016,3,5,11,30,917.0,114.0,2.0,22.0,819.0,805.09,607.87
2016,3,5,11,45,920.5,115.5,2.15,22.5,836.0,849.65,635.73
2016,3,5,12,0,924.0,117.0,2.3,23.0,853.0,891.43,662.98
2016,3,5,12,15,925.5,117.5,2.35,23.0,861.0,927.5,686.73
2016,3,5,12,30,927.0,118.0,2.4,23.0,869.0,960.28,708.3
2016,3,5,12,45,924.5,119.0,2.45,23.5,867.5,986.44,724.17
2016,3,5,13,0,922.0,120.0,2.5,24.0,866.0,1008.86,737.69
2016,3,5,13,15,919.0,119.5,2.55,24.0,855.5,1025.41,748.95
2016,3,5,13,30,916.0,119.0,2.6,24.0,845.0,1038.03,757.89
2016,3,5,13,45,908.0,119.5,2.65,24.5,825.5,1042.82,760.49
2016,3,5,14,0,900.0,120.0,2.7,25.0,806.0,1043.61,760.75
2016,3,5,14,15,891.5,118.5,2.7,24.5,778.5,1037.74,759.39
2016,3,5,14,30,883.0,117.0,2.7,24.0,751.0,1039.05,762.93
2016,3,5,14,45,855.0,122.0,2.75,24.0,712.0,1013.6,748.12
2016,3,5,15,0,827.0,127.0,2.8,24.0,673.0,984.67,731.25
2016,3,5,15,15,820.5,114.0,2.75,24.0,627.5,952.87,711.56
2016,3,5,15,30,814.0,101.0,2.7,24.0,582.0,917.27,689.3
2016,3,5,15,45,766.5,110.5,2.7,24.0,534.0,872.62,661.12
2016,3,5,16,0,719.0,120.0,2.7,24.0,486.0,822.3,628.7
2016,3,5,16,15,698.0,111.5,2.4,23.0,436.5,772.62,596.56
2016,3,5,16,30,677.0,103.0,2.1,22.0,387.0,721.45,562.57
2016,3,5,16,45,629.0,96.5,1.85,21.5,332.0,649.94,512.12
2016,3,5,17,0,581.0,90.0,1.6,21.0,277.0,579.66,461.15
2016,3,5,17,15,516.0,79.5,1.6,20.0,222.0,494.58,397.89
2016,3,5,17,30,451.0,69.0,1.6,19.0,167.0,413.43,334.2
2016,3,5,17,45,349.5,54.0,1.6,18.0,116.5,309.01,248.54
2016,3,5,18,0,248.0,39.0,1.6,17.0,66.0,217.64,168.46
2016,3,5,18,15,124.0,19.5,1.65,16.5,33.0,105.94,23.11
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.5,2.4,12.0,2.5,0.0,0.0
2016,3,6,7,0,0.0,5.0,2.8,13.0,5.0,4.55,0.0
2016,3,6,7,15,3.5,25.0,2.95,13.5,25.5,21.76,10.87
2016,3,6,7,30,7.0,45.0,3.1,14.0,46.0,38.35,27.71
2016,3,6,7,45,20.0,68.5,3.3,14.5,73.0,56.07,43.98
2016,3,6,8,0,33.0,92.0,3.5,15.0,100.0,73.91,60.07
2016,3,6,8,15,46.5,115.0,3.7,15.5,129.5,91.04,75.19
2016,3,6,8,30,60.0,138.0,3.9,16.0,159.0,113.49,88.54
2016,3,6,8,45,80.0,163.5,4.15,17.0,196.5,142.16,110.04
2016,3,6,9,0,100.0,189.0,4.4,18.0,234.0,173.95,134.55
2016,3,6,9,15,97.0,212.0,4.5,18.5,259.5,201.1,156.69
2016,3,6,9,30,94.0,235.0,4.6,19.0,285.0,228.13,178.56
2016,3,6,9,45,83.0,253.0,4.7,19.5,300.5,248.0,194.53
2016,3,6,10,0,72.0,271.0,4.8,20.0,316.0,266.58,209.07
2016,3,6,10,15,39.5,238.5,4.9,20.5,264.0,230.0,179.9
2016,3,6,10,30,7.0,206.0,5.0,21.0,212.0,185.93,144.38
2016,3,6,10,45,9.0,219.0,5.1,21.5,226.0,199.73,154.86
2016,3,6,11,0,11.0,232.0,5.2,22.0,240.0,213.85,165.46
2016,3,6,11,15,13.5,250.5,5.3,22.5,260.5,233.6,180.41
2016,3,6,11,30,16.0,269.0,5.4,23.0,281.0,253.81,195.61
2016,3,6,11,45,11.0,231.0,5.55,23.5,239.5,216.47,166.08
2016,3,6,12,0,6.0,193.0,5.7,24.0,198.0,178.38,135.97
2016,3,6,12,15,5.5,189.5,5.75,24.0,194.5,175.3,133.54
2016,3,6,12,30,5.0,186.0,5.8,24.0,191.0,172.12,131.02
2016,3,6,12,45,7.0,203.0,5.9,24.5,209.0,190.26,144.98
2016,3,6,13,0,9.0,220.0,6.0,25.0,227.0,208.74,159.12
2016,3,6,13,15,36.5,295.0,6.0,25.0,324.0,322.73,247.69
2016,3,6,13,30,64.0,370.0,6.0,25.0,421.0,432.2,330.98
2016,3,6,13,45,32.5,262.5,6.05,25.0,288.5,289.75,222.49
2016,3,6,14,0,1.0,155.0,6.1,25.0,156.0,141.11,106.42
2016,3,6,14,15,298.5,194.5,6.05,25.0,410.0,538.27,422.11
2016,3,6,14,30,596.0,234.0,6.0,25.0,664.0,883.17,678.18
2016,3,6,14,45,377.5,276.0,5.95,25.0,544.0,693.38,535.82
2016,3,6,15,0,159.0,318.0,5.9,25.0,424.0,508.26,393.66
2016,3,6,15,15,178.5,296.5,5.8,24.5,408.0,503.72,393.18
2016,3,6,15,30,198.0,275.0,5.7,24.0,392.0,497.53,390.96
2016,3,6,15,45,139.5,249.5,5.65,24.0,329.0,412.16,325.12
2016,3,6,16,0,81.0,224.0,5.6,24.0,266.0,312.06,246.76
2016,3,6,16,15,363.5,165.5,5.45,23.5,323.0,538.24,431.96
2016,3,6,16,30,646.0,107.0,5.3,23.0,380.0,700.33,560.16
2016,3,6,16,45,602.0,99.0,5.15,23.0,326.0,631.3,508.11
2016,3,6,17,0,558.0,91.0,5.0,23.0,272.0,563.35,456.47
2016,3,6,17,15,493.5,80.5,4.85,22.0,218.5,479.58,391.25
2016,3,6,17,30,429.0,70.0,4.7,21.0,165.0,397.24,324.42
2016,3,6,17,45,331.0,55.5,4.55,20.5,116.0,299.35,241.55
2016,3,6,18,0,233.0,41.0,4.4,20.0,67.0,211.71,163.72
2016,3,6,18,15,116.5,20.5,4.35,19.5,33.5,104.22,31.56
2016,3,6,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.5,4.1,16.5,2.5,0.0,0.0
2016,3,7,7,0,0.0,5.0,4.2,17.0,5.0,4.55,0.0
2016,3,7,7,15,0.0,24.5,4.4,17.0,24.5,21.45,10.95
2016,3,7,7,30,0.0,44.0,4.6,17.0,44.0,37.72,26.88
2016,3,7,7,45,10.0,67.5,4.85,17.5,70.0,56.77,44.09
2016,3,7,8,0,20.0,91.0,5.1,18.0,96.0,75.59,60.86
2016,3,7,8,15,32.5,114.0,5.45,18.5,124.5,90.54,73.91
2016,3,7,8,30,45.0,137.0,5.8,19.0,153.0,112.28,87.02
2016,3,7,8,45,22.5,106.5,6.2,19.5,114.5,93.41,71.41
2016,3,7,9,0,0.0,76.0,6.6,20.0,76.0,67.23,50.38
2016,3,7,9,15,0.0,63.0,6.8,20.5,63.0,55.69,40.58
2016,3,7,9,30,0.0,50.0,7.0,21.0,50.0,44.18,30.87
2016,3,7,9,45,0.0,75.0,7.25,21.5,75.0,66.4,48.89
2016,3,7,10,0,0.0,100.0,7.5,22.0,100.0,88.58,66.65
2016,3,7,10,15,31.5,203.0,7.45,22.0,224.5,195.32,152.17
2016,3,7,10,30,63.0,306.0,7.4,22.0,349.0,306.47,239.63
2016,3,7,10,45,45.5,299.0,7.35,22.5,331.0,296.11,230.59
2016,3,7,11,0,28.0,292.0,7.3,23.0,313.0,283.28,219.65
2016,3,7,11,15,29.0,301.5,7.2,23.0,323.5,296.55,229.73
2016,3,7,11,30,30.0,311.0,7.1,23.0,334.0,309.98,239.89
2016,3,7,11,45,65.0,353.5,7.0,23.0,405.5,382.24,296.08
2016,3,7,12,0,100.0,396.0,6.9,23.0,477.0,458.61,354.62
2016,3,7,12,15,97.0,399.0,6.85,23.0,478.0,466.14,359.98
2016,3,7,12,30,94.0,402.0,6.8,23.0,479.0,473.16,365.11
2016,3,7,12,45,82.5,395.0,6.75,23.0,462.5,461.49,356.0
2016,3,7,13,0,71.0,388.0,6.7,23.0,446.0,448.7,346.09
2016,3,7,13,15,116.0,396.0,6.65,23.0,490.0,521.52,402.43
2016,3,7,13,30,161.0,404.0,6.6,23.0,534.0,580.78,448.06
2016,3,7,13,45,150.0,393.5,6.6,23.0,512.0,564.76,436.14
2016,3,7,14,0,139.0,383.0,6.6,23.0,490.0,547.62,423.61
2016,3,7,14,15,109.0,361.5,6.6,23.0,443.5,479.75,372.51
2016,3,7,14,30,79.0,340.0,6.6,23.0,397.0,428.94,333.7
2016,3,7,14,45,102.0,329.5,6.6,23.0,399.5,443.33,346.35
2016,3,7,15,0,125.0,319.0,6.6,23.0,402.0,475.54,372.35
2016,3,7,15,15,62.5,238.5,6.6,22.5,280.0,304.41,239.96
2016,3,7,15,30,0.0,158.0,6.6,22.0,158.0,145.47,112.47
2016,3,7,15,45,0.0,117.5,6.65,22.0,117.5,106.07,81.09
2016,3,7,16,0,0.0,77.0,6.7,22.0,77.0,68.15,50.43
2016,3,7,16,15,0.0,56.5,6.6,21.5,56.5,49.92,35.71
2016,3,7,16,30,0.0,36.0,6.5,21.0,36.0,31.74,20.82
2016,3,7,16,45,0.0,30.5,6.4,21.0,30.5,26.87,16.83
2016,3,7,17,0,0.0,25.0,6.3,21.0,25.0,22.0,12.8
2016,3,7,17,15,0.0,20.0,6.25,20.5,20.0,17.59,9.13
2016,3,7,17,30,0.0,15.0,6.2,20.0,15.0,13.18,5.39
2016,3,7,17,45,0.0,10.5,6.2,20.0,10.5,9.21,1.98
2016,3,7,18,0,0.0,6.0,6.2,20.0,6.0,5.26,0.0
2016,3,7,18,15,0.0,3.0,6.25,19.5,3.0,2.63,0.0
2016,3,7,18,30,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,1.5,5.55,19.0,1.5,1.31,0.0
2016,3,8,7,30,0.0,3.0,5.5,19.0,3.0,2.63,0.0
2016,3,8,7,45,0.0,5.0,5.45,19.5,5.0,4.38,0.0
2016,3,8,8,0,0.0,7.0,5.4,20.0,7.0,6.14,0.0
2016,3,8,8,15,0.0,9.0,5.5,20.0,9.0,7.91,1.3
2016,3,8,8,30,0.0,11.0,5.6,20.0,11.0,9.67,2.48
2016,3,8,8,45,0.0,9.0,5.75,20.5,9.0,7.92,0.98
2016,3,8,9,0,0.0,7.0,5.9,21.0,7.0,6.16,0.0
2016,3,8,9,15,1.0,87.5,5.95,21.5,88.0,77.68,58.44
2016,3,8,9,30,2.0,168.0,6.0,22.0,169.0,146.58,113.92
2016,3,8,9,45,52.0,227.0,6.1,22.5,259.0,215.3,167.41
2016,3,8,10,0,102.0,286.0,6.2,23.0,349.0,292.27,227.12
2016,3,8,10,15,81.5,296.5,6.1,23.5,348.5,300.51,233.05
2016,3,8,10,30,61.0,307.0,6.0,24.0,348.0,306.18,236.71
2016,3,8,10,45,161.5,331.5,5.95,24.5,449.0,399.53,308.71
2016,3,8,11,0,262.0,356.0,5.9,25.0,550.0,505.91,389.25
2016,3,8,11,15,262.0,369.0,5.7,25.0,568.5,536.49,411.49
2016,3,8,11,30,262.0,382.0,5.5,25.0,587.0,566.6,433.23
2016,3,8,11,45,284.0,386.0,5.3,25.5,612.5,605.07,460.4
2016,3,8,12,0,306.0,390.0,5.1,26.0,638.0,644.35,487.65
2016,3,8,12,15,433.5,348.5,4.85,26.0,703.0,740.29,558.18
2016,3,8,12,30,561.0,307.0,4.6,26.0,768.0,834.45,625.49
2016,3,8,12,45,453.0,346.5,4.45,26.0,719.0,794.23,593.82
2016,3,8,13,0,345.0,386.0,4.3,26.0,670.0,736.36,550.69
2016,3,8,13,15,409.5,354.0,4.1,25.5,686.5,777.01,582.25
2016,3,8,13,30,474.0,322.0,3.9,25.0,703.0,832.46,622.91
2016,3,8,13,45,421.5,336.0,3.75,25.0,669.0,804.21,601.56
2016,3,8,14,0,369.0,350.0,3.6,25.0,635.0,759.13,569.32
2016,3,8,14,15,586.0,247.5,3.45,25.0,682.0,886.8,664.07
2016,3,8,14,30,803.0,145.0,3.3,25.0,729.0,992.4,735.44
2016,3,8,14,45,777.5,148.5,3.2,25.5,692.5,974.83,721.97
2016,3,8,15,0,752.0,152.0,3.1,26.0,656.0,947.66,703.32
2016,3,8,15,15,586.5,194.0,3.0,26.0,572.5,817.21,615.91
2016,3,8,15,30,421.0,236.0,2.9,26.0,489.0,698.3,530.74
2016,3,8,15,45,546.0,184.5,2.85,26.0,485.0,747.68,571.12
2016,3,8,16,0,671.0,133.0,2.8,26.0,481.0,794.66,605.83
2016,3,8,16,15,638.0,126.0,2.6,25.5,430.0,737.52,567.16
2016,3,8,16,30,605.0,119.0,2.4,25.0,379.0,679.77,528.07
2016,3,8,16,45,560.0,110.5,2.2,24.5,325.5,610.56,479.59
2016,3,8,17,0,515.0,102.0,2.0,24.0,272.0,538.16,426.53
2016,3,8,17,15,449.5,90.5,1.95,23.0,218.5,455.91,364.86
2016,3,8,17,30,384.0,79.0,1.9,22.0,165.0,378.61,304.06
2016,3,8,17,45,287.0,62.5,1.9,21.5,116.5,281.18,223.98
2016,3,8,18,0,190.0,46.0,1.9,21.0,68.0,193.84,148.91
2016,3,8,18,15,95.0,23.0,2.2,21.0,34.0,88.49,37.5
2016,3,8,18,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,3.55,19.0,1.5,1.31,0.0
2016,3,9,7,30,0.0,3.0,3.5,19.0,3.0,2.63,0.0
2016,3,9,7,45,0.0,5.5,3.5,19.5,5.5,4.82,0.0
2016,3,9,8,0,0.0,8.0,3.5,20.0,8.0,7.02,0.52
2016,3,9,8,15,0.0,10.5,3.35,20.0,10.5,9.23,2.47
2016,3,9,8,30,0.0,13.0,3.2,20.0,13.0,11.43,3.98
2016,3,9,8,45,0.0,14.5,3.1,20.0,14.5,12.76,5.07
2016,3,9,9,0,0.0,16.0,3.0,20.0,16.0,14.09,6.15
2016,3,9,9,15,0.0,35.0,2.95,20.0,35.0,30.88,20.1
2016,3,9,9,30,0.0,54.0,2.9,20.0,54.0,47.73,33.95
2016,3,9,9,45,0.0,45.0,2.85,20.5,45.0,39.77,27.21
2016,3,9,10,0,0.0,36.0,2.8,21.0,36.0,31.82,20.54
2016,3,9,10,15,0.0,42.5,2.6,21.0,42.5,37.6,25.21
2016,3,9,10,30,0.0,49.0,2.4,21.0,49.0,43.39,29.86
2016,3,9,10,45,0.0,66.5,2.2,21.5,66.5,58.96,42.34
2016,3,9,11,0,0.0,84.0,2.0,22.0,84.0,74.57,54.69
2016,3,9,11,15,0.0,75.5,1.8,21.5,75.5,67.02,48.65
2016,3,9,11,30,0.0,67.0,1.6,21.0,67.0,59.47,42.62
2016,3,9,11,45,0.0,82.5,1.45,21.0,82.5,73.3,53.69
2016,3,9,12,0,0.0,98.0,1.3,21.0,98.0,87.2,64.73
2016,3,9,12,15,12.0,208.0,1.8,21.0,218.0,197.94,152.27
2016,3,9,12,30,24.0,318.0,2.3,21.0,338.0,313.09,240.68
2016,3,9,12,45,19.0,292.5,2.85,21.0,308.5,285.84,219.94
2016,3,9,13,0,14.0,267.0,3.4,21.0,279.0,258.02,198.92
2016,3,9,13,15,7.0,183.5,3.6,21.0,189.5,172.92,132.78
2016,3,9,13,30,0.0,100.0,3.8,21.0,100.0,89.1,66.27
2016,3,9,13,45,0.0,92.5,4.05,21.5,92.5,82.25,60.79
2016,3,9,14,0,0.0,85.0,4.3,22.0,85.0,75.5,55.33
2016,3,9,14,15,4.5,153.5,4.25,22.0,157.5,143.35,109.72
2016,3,9,14,30,9.0,222.0,4.2,22.0,230.0,214.64,166.07
2016,3,9,14,45,4.5,169.5,4.2,22.0,173.5,159.23,122.49
2016,3,9,15,0,0.0,117.0,4.2,22.0,117.0,104.83,79.26
2016,3,9,15,15,0.0,75.0,4.05,21.5,75.0,66.45,48.64
2016,3,9,15,30,0.0,33.0,3.9,21.0,33.0,29.16,18.37
2016,3,9,15,45,0.0,22.0,3.75,21.0,22.0,19.41,10.41
2016,3,9,16,0,0.0,11.0,3.6,21.0,11.0,9.69,2.39
2016,3,9,16,15,108.5,96.5,3.4,20.5,143.5,199.12,162.16
2016,3,9,16,30,217.0,182.0,3.2,20.0,276.0,392.88,318.71
2016,3,9,16,45,201.5,160.0,3.05,20.0,238.0,349.28,283.93
2016,3,9,17,0,186.0,138.0,2.9,20.0,200.0,306.16,249.76
2016,3,9,17,15,162.0,114.5,2.8,19.5,161.0,255.53,208.92
2016,3,9,17,30,138.0,91.0,2.7,19.0,122.0,206.34,168.0
2016,3,9,17,45,105.0,67.0,2.65,19.0,87.0,152.26,121.53
2016,3,9,18,0,72.0,43.0,2.6,19.0,52.0,99.96,75.66
2016,3,9,18,15,36.0,21.5,2.75,19.0,26.0,47.92,20.38
2016,3,9,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,5.15,13.0,0.5,0.45,0.0
2016,3,10,7,0,0.0,1.0,5.0,13.0,1.0,0.87,0.0
2016,3,10,7,15,0.0,3.5,4.8,13.0,3.5,3.07,0.0
2016,3,10,7,30,0.0,6.0,4.6,13.0,6.0,5.26,0.0
2016,3,10,7,45,0.0,9.5,4.4,13.5,9.5,8.34,1.81
2016,3,10,8,0,0.0,13.0,4.2,14.0,13.0,11.42,4.61
2016,3,10,8,15,0.0,16.5,4.3,14.5,16.5,14.51,7.38
2016,3,10,8,30,0.0,20.0,4.4,15.0,20.0,17.6,9.43
2016,3,10,8,45,0.0,18.0,4.5,15.5,18.0,15.85,7.87
2016,3,10,9,0,0.0,16.0,4.6,16.0,16.0,14.09,6.31
2016,3,10,9,15,30.0,125.0,4.75,16.0,141.5,115.99,90.62
2016,3,10,9,30,60.0,234.0,4.9,16.0,267.0,217.09,172.56
2016,3,10,9,45,174.5,257.5,5.1,16.5,364.5,287.02,226.84
2016,3,10,10,0,289.0,281.0,5.3,17.0,462.0,372.89,294.56
2016,3,10,10,15,297.0,295.0,5.45,17.0,491.5,410.92,325.68
2016,3,10,10,30,305.0,309.0,5.6,17.0,521.0,449.5,356.9
2016,3,10,10,45,161.0,287.5,5.8,17.5,400.5,360.34,286.29
2016,3,10,11,0,17.0,266.0,6.0,18.0,280.0,248.1,195.15
2016,3,10,11,15,8.5,201.5,6.0,18.0,208.5,185.79,145.39
2016,3,10,11,30,0.0,137.0,6.0,18.0,137.0,122.07,93.91
2016,3,10,11,45,0.0,132.0,6.05,18.5,132.0,117.72,90.18
2016,3,10,12,0,0.0,127.0,6.1,19.0,127.0,113.33,86.41
2016,3,10,12,15,0.0,83.5,6.0,19.0,83.5,74.23,54.82
2016,3,10,12,30,0.0,40.0,5.9,19.0,40.0,35.5,23.36
2016,3,10,12,45,0.0,70.0,5.85,19.0,70.0,62.2,45.09
2016,3,10,13,0,0.0,100.0,5.8,19.0,100.0,89.11,66.87
2016,3,10,13,15,2.0,136.5,5.7,19.0,138.5,124.42,95.4
2016,3,10,13,30,4.0,173.0,5.6,19.0,177.0,160.47,124.37
2016,3,10,13,45,9.0,214.5,5.6,19.0,222.0,205.21,160.23
2016,3,10,14,0,14.0,256.0,5.6,19.0,267.0,251.38,196.99
2016,3,10,14,15,7.0,182.0,5.35,19.0,187.5,172.97,134.74
2016,3,10,14,30,0.0,108.0,5.1,19.0,108.0,96.36,73.07
2016,3,10,14,45,4.0,158.5,4.95,19.0,161.0,148.07,115.2
2016,3,10,15,0,8.0,209.0,4.8,19.0,214.0,202.37,159.01
2016,3,10,15,15,18.0,223.5,4.75,19.0,234.5,228.22,180.33
2016,3,10,15,30,28.0,238.0,4.7,19.0,255.0,272.03,215.9
2016,3,10,15,45,14.0,133.0,4.7,19.0,141.5,134.15,105.35
2016,3,10,16,0,0.0,28.0,4.7,19.0,28.0,24.7,14.96
2016,3,10,16,15,0.0,84.5,4.45,18.5,84.5,74.83,56.89
2016,3,10,16,30,0.0,141.0,4.2,18.0,141.0,133.72,105.96
2016,3,10,16,45,0.0,121.5,3.95,18.0,121.5,115.06,90.79
2016,3,10,17,0,0.0,102.0,3.7,18.0,102.0,96.32,75.43
2016,3,10,17,15,0.0,82.5,3.7,17.5,82.5,77.47,59.84
2016,3,10,17,30,0.0,63.0,3.7,17.0,63.0,58.42,43.76
2016,3,10,17,45,0.0,44.5,3.75,17.0,44.5,40.23,28.08
2016,3,10,18,0,0.0,26.0,3.8,17.0,26.0,22.91,13.07
2016,3,10,18,15,0.0,13.0,3.8,16.5,13.0,11.43,1.06
2016,3,10,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,0.65,15.0,4.0,3.64,0.0
2016,3,11,7,0,0.0,8.0,0.7,15.0,8.0,7.02,0.0
2016,3,11,7,15,0.0,25.0,0.9,15.0,25.0,22.04,12.81
2016,3,11,7,30,0.0,42.0,1.1,15.0,42.0,36.61,26.49
2016,3,11,7,45,0.0,64.0,1.35,15.5,64.0,54.72,42.87
2016,3,11,8,0,0.0,86.0,1.6,16.0,86.0,72.57,58.75
2016,3,11,8,15,4.0,107.5,1.8,16.5,109.0,89.86,73.8
2016,3,11,8,30,8.0,129.0,2.0,17.0,132.0,108.72,85.59
2016,3,11,8,45,15.5,152.0,2.2,17.5,159.0,130.14,102.4
2016,3,11,9,0,23.0,175.0,2.4,18.0,186.0,152.83,120.08
2016,3,11,9,15,11.5,92.5,2.6,18.0,98.0,84.73,64.54
2016,3,11,9,30,0.0,10.0,2.8,18.0,10.0,8.82,1.73
2016,3,11,9,45,31.0,144.0,3.0,18.5,163.5,138.19,107.72
2016,3,11,10,0,62.0,278.0,3.2,19.0,317.0,268.14,210.36
2016,3,11,10,15,62.5,295.5,3.2,19.0,337.0,290.16,227.11
2016,3,11,10,30,63.0,313.0,3.2,19.0,357.0,312.37,244.13
2016,3,11,10,45,142.5,338.0,3.25,19.5,443.5,393.7,306.81
2016,3,11,11,0,222.0,363.0,3.3,20.0,530.0,480.83,372.7
2016,3,11,11,15,217.0,379.5,3.25,20.0,547.5,508.01,392.35
2016,3,11,11,30,212.0,396.0,3.2,20.0,565.0,534.48,411.47
2016,3,11,11,45,358.0,358.0,3.15,20.5,649.5,637.52,488.89
2016,3,11,12,0,504.0,320.0,3.1,21.0,734.0,751.8,571.72
2016,3,11,12,15,468.5,337.5,3.0,21.0,724.5,761.22,576.29
2016,3,11,12,30,433.0,355.0,2.9,21.0,715.0,766.72,578.73
2016,3,11,12,45,332.5,386.5,2.85,21.5,663.5,711.74,536.67
2016,3,11,13,0,232.0,418.0,2.8,22.0,612.0,647.27,487.86
2016,3,11,13,15,133.5,380.0,2.85,22.0,491.0,520.49,395.54
2016,3,11,13,30,35.0,342.0,2.9,22.0,370.0,372.22,284.17
2016,3,11,13,45,23.5,295.5,2.95,22.0,314.5,298.65,229.33
2016,3,11,14,0,12.0,249.0,3.0,22.0,259.0,242.37,186.36
2016,3,11,14,15,6.0,185.5,3.0,22.0,190.5,175.28,134.42
2016,3,11,14,30,0.0,122.0,3.0,22.0,122.0,109.35,82.41
2016,3,11,14,45,0.0,110.0,3.0,22.0,110.0,98.22,73.76
2016,3,11,15,0,0.0,98.0,3.0,22.0,98.0,87.1,65.01
2016,3,11,15,15,0.0,62.5,2.95,21.5,62.5,55.34,39.6
2016,3,11,15,30,0.0,27.0,2.9,21.0,27.0,23.85,14.01
2016,3,11,15,45,12.0,114.5,2.85,21.0,121.0,114.18,88.43
2016,3,11,16,0,24.0,202.0,2.8,21.0,215.0,216.25,170.77
2016,3,11,16,15,12.0,135.0,2.5,20.5,141.5,135.59,106.21
2016,3,11,16,30,0.0,68.0,2.2,20.0,68.0,60.12,44.46
2016,3,11,16,45,0.0,58.5,1.9,19.5,58.5,51.67,37.73
2016,3,11,17,0,0.0,49.0,1.6,19.0,49.0,43.23,30.84
2016,3,11,17,15,0.0,39.5,1.4,18.5,39.5,34.82,23.85
2016,3,11,17,30,0.0,30.0,1.2,18.0,30.0,26.41,16.73
2016,3,11,17,45,0.0,21.5,1.05,17.5,21.5,18.91,10.25
2016,3,11,18,0,0.0,13.0,0.9,17.0,13.0,11.42,3.73
2016,3,11,18,15,0.0,6.5,0.9,16.5,6.5,5.7,0.0
2016,3,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,48.0,9.5,1.15,13.5,12.0,8.64,0.0
2016,3,12,7,0,96.0,19.0,1.3,14.0,24.0,14.94,0.0
2016,3,12,7,15,220.0,36.5,1.35,14.5,66.5,28.36,18.32
2016,3,12,7,30,344.0,54.0,1.4,15.0,109.0,41.38,30.7
2016,3,12,7,45,443.0,63.5,1.5,15.5,163.5,49.19,38.02
2016,3,12,8,0,542.0,73.0,1.6,16.0,218.0,54.88,43.18
2016,3,12,8,15,596.5,81.0,1.75,16.5,274.0,58.96,46.7
2016,3,12,8,30,651.0,89.0,1.9,17.0,330.0,106.83,62.46
2016,3,12,8,45,704.5,89.5,2.1,17.5,387.5,160.34,96.91
2016,3,12,9,0,758.0,90.0,2.3,18.0,445.0,224.23,147.71
2016,3,12,9,15,783.0,94.0,2.4,18.0,496.5,285.51,201.19
2016,3,12,9,30,808.0,98.0,2.5,18.0,548.0,349.15,257.24
2016,3,12,9,45,833.5,98.5,2.6,18.5,596.0,411.9,311.39
2016,3,12,10,0,859.0,99.0,2.7,19.0,644.0,476.34,365.39
2016,3,12,10,15,872.0,101.0,2.65,19.5,684.0,537.89,415.16
2016,3,12,10,30,885.0,103.0,2.6,20.0,724.0,597.52,461.65
2016,3,12,10,45,897.0,103.5,2.6,20.5,758.0,654.44,504.71
2016,3,12,11,0,909.0,104.0,2.6,21.0,792.0,710.21,545.51
2016,3,12,11,15,559.0,251.5,2.6,21.0,679.0,646.94,495.26
2016,3,12,11,30,209.0,399.0,2.6,21.0,566.0,534.99,407.72
2016,3,12,11,45,318.5,375.5,2.6,21.5,635.5,622.77,473.36
2016,3,12,12,0,428.0,352.0,2.6,22.0,705.0,718.39,541.81
2016,3,12,12,15,220.0,300.0,2.65,22.0,482.0,496.69,380.06
2016,3,12,12,30,12.0,248.0,2.7,22.0,259.0,235.92,180.06
2016,3,12,12,45,180.0,320.5,2.8,22.0,471.5,488.85,376.28
2016,3,12,13,0,348.0,393.0,2.9,22.0,684.0,746.49,562.51
2016,3,12,13,15,634.0,252.0,2.95,22.0,774.0,909.43,681.54
2016,3,12,13,30,920.0,111.0,3.0,22.0,864.0,1039.26,768.47
2016,3,12,13,45,912.0,112.0,3.1,22.0,844.0,1044.04,771.88
2016,3,12,14,0,904.0,113.0,3.2,22.0,824.0,1044.8,774.01
2016,3,12,14,15,897.0,111.5,3.15,22.0,797.0,1039.84,771.26
2016,3,12,14,30,890.0,110.0,3.1,22.0,770.0,1030.95,766.15
2016,3,12,14,45,872.0,111.5,3.05,22.0,733.0,1010.66,753.67
2016,3,12,15,0,854.0,113.0,3.0,22.0,696.0,997.77,746.35
2016,3,12,15,15,839.5,110.5,2.95,21.5,654.5,969.39,730.11
2016,3,12,15,30,825.0,108.0,2.9,21.0,613.0,937.82,711.77
2016,3,12,15,45,806.0,104.0,2.85,21.0,565.5,897.31,685.83
2016,3,12,16,0,787.0,100.0,2.8,21.0,518.0,854.34,658.01
2016,3,12,16,15,759.5,95.5,2.6,20.5,465.5,801.18,622.84
2016,3,12,16,30,732.0,91.0,2.4,20.0,413.0,751.91,589.87
2016,3,12,16,45,699.0,84.0,2.2,20.0,358.5,689.45,545.42
2016,3,12,17,0,666.0,77.0,2.0,20.0,304.0,627.13,500.02
2016,3,12,17,15,608.0,69.5,1.85,19.0,248.0,546.97,441.42
2016,3,12,17,30,550.0,62.0,1.7,18.0,192.0,470.18,381.21
2016,3,12,17,45,463.5,50.5,1.6,17.5,139.5,375.23,302.99
2016,3,12,18,0,377.0,39.0,1.5,17.0,87.0,288.27,227.36
2016,3,12,18,15,188.5,19.5,1.55,16.5,43.5,145.25,88.5
2016,3,12,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.0,10.0,2.7,14.0,13.5,9.1,0.0
2016,3,13,7,0,130.0,20.0,3.0,15.0,27.0,15.73,0.0
2016,3,13,7,15,265.0,36.0,3.25,15.5,72.0,28.0,18.06
2016,3,13,7,30,400.0,52.0,3.5,16.0,117.0,41.47,30.67
2016,3,13,7,45,494.5,61.0,3.75,16.5,174.0,46.97,35.91
2016,3,13,8,0,589.0,70.0,4.0,17.0,231.0,52.38,40.79
2016,3,13,8,15,324.5,111.0,4.1,17.5,203.0,78.79,63.9
2016,3,13,8,30,60.0,152.0,4.2,18.0,175.0,124.98,97.03
2016,3,13,8,45,433.5,119.0,4.35,19.0,321.0,148.56,98.7
