Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,1016.04,753.47
2016,4,2,12,45,974.5,109.0,3.25,21.5,991.0,1041.2,768.76
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,1062.41,781.53
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,1078.1,791.9
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,1089.66,799.76
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,1093.99,803.11
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,1094.08,803.95
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,1087.95,800.96
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,1077.7,795.49
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,1057.16,783.45
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,1032.98,769.18
2016,4,2,15,15,900.0,103.5,3.25,22.0,736.5,1003.85,751.26
2016,4,2,15,30,887.0,101.0,3.2,22.0,692.0,971.39,731.16
2016,4,2,15,45,869.5,98.0,3.2,22.0,642.0,940.33,712.35
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,897.03,684.98
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,844.56,650.29
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,790.53,614.01
2016,4,2,16,45,770.5,82.5,2.35,20.5,424.0,727.21,570.67
2016,4,2,17,0,737.0,78.0,2.1,20.0,366.0,663.84,526.28
2016,4,2,17,15,688.0,71.5,1.85,19.0,306.5,591.85,474.82
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,518.58,418.6
2016,4,2,17,45,562.0,56.5,1.35,17.0,190.0,429.2,347.09
2016,4,2,18,0,485.0,48.0,1.1,16.0,133.0,346.51,277.68
2016,4,2,18,15,354.0,35.0,1.1,15.5,84.5,240.02,186.36
2016,4,2,18,30,223.0,22.0,1.1,15.0,36.0,141.87,69.64
2016,4,2,18,45,111.5,11.0,1.15,14.5,18.0,51.35,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.0,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,130.0,14.0,1.3,10.0,18.0,12.73,0.0
2016,4,3,6,45,281.5,28.5,1.5,11.0,62.0,23.0,13.43
2016,4,3,7,0,433.0,43.0,1.7,12.0,106.0,34.23,24.62
2016,4,3,7,15,520.0,52.5,1.65,12.5,162.0,40.5,30.66
2016,4,3,7,30,607.0,62.0,1.6,13.0,218.0,46.56,36.26
2016,4,3,7,45,663.0,68.5,1.6,14.0,277.5,49.88,39.11
2016,4,3,8,0,719.0,75.0,1.6,15.0,337.0,53.08,41.72
2016,4,3,8,15,755.5,80.0,1.8,16.0,396.0,85.88,50.48
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,145.79,82.77
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,207.69,129.32
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,272.49,183.38
2016,4,3,9,15,864.5,96.0,2.35,20.5,620.0,336.97,239.31
2016,4,3,9,30,884.0,99.0,2.3,21.0,672.0,406.48,298.38
2016,4,3,9,45,898.0,102.0,2.25,21.5,718.0,470.39,351.63
2016,4,3,10,0,912.0,105.0,2.2,22.0,764.0,534.33,402.93
2016,4,3,10,15,922.5,107.0,2.1,22.0,804.0,595.29,450.71
2016,4,3,10,30,933.0,109.0,2.0,22.0,844.0,655.31,496.0
2016,4,3,10,45,940.5,110.5,1.95,22.5,875.5,711.74,536.4
2016,4,3,11,0,948.0,112.0,1.9,23.0,907.0,766.38,574.09
2016,4,3,11,15,953.0,113.0,1.85,23.0,931.0,816.69,607.41
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,864.51,637.78
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,907.56,663.86
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,947.53,687.65
2016,4,3,12,15,964.0,116.5,1.8,24.0,990.0,982.44,709.33
2016,4,3,12,30,965.0,117.0,1.8,24.0,996.0,1013.84,728.76
2016,4,3,12,45,964.0,117.0,1.85,24.5,992.5,1039.22,743.64
2016,4,3,13,0,963.0,117.0,1.9,25.0,989.0,1060.73,756.19
2016,4,3,13,15,960.5,116.5,1.9,25.0,976.5,1076.29,765.94
2016,4,3,13,30,958.0,116.0,1.9,25.0,964.0,1087.76,773.34
2016,4,3,13,45,953.5,115.0,1.95,25.0,942.5,1092.55,777.52
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,1093.16,779.35
2016,4,3,14,15,942.0,112.5,2.0,25.0,891.0,1086.53,776.19
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,1075.81,770.7
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,1058.47,761.92
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,1037.26,750.8
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,1007.99,735.39
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,975.38,717.79
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,944.12,700.12
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,900.64,674.07
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,849.02,641.6
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,795.78,607.52
2016,4,3,16,45,778.5,83.0,1.8,23.0,429.0,733.19,565.45
2016,4,3,17,0,747.0,78.0,1.7,23.0,371.0,670.39,522.28
2016,4,3,17,15,698.5,71.5,1.55,21.5,311.5,598.24,473.21
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,524.81,419.08
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,436.72,349.88
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,355.0,282.27
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,248.47,192.21
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,150.92,79.68
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,55.0,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,7.5,2.6,9.5,10.0,6.82,0.0
2016,4,4,6,30,115.0,15.0,2.8,10.0,20.0,11.82,0.0
2016,4,4,6,45,259.0,31.0,3.0,11.0,63.5,25.1,15.41
2016,4,4,7,0,403.0,47.0,3.2,12.0,107.0,37.57,27.59
2016,4,4,7,15,489.0,57.5,3.2,13.0,162.5,44.49,34.16
2016,4,4,7,30,575.0,68.0,3.2,14.0,218.0,51.16,40.2
2016,4,4,7,45,633.5,74.5,3.25,15.0,277.5,54.22,42.78
2016,4,4,8,0,692.0,81.0,3.3,16.0,337.0,57.21,45.16
2016,4,4,8,15,729.5,86.5,3.45,17.0,395.5,85.72,50.06
2016,4,4,8,30,767.0,92.0,3.6,18.0,454.0,150.05,86.94
2016,4,4,8,45,794.5,96.0,3.75,19.0,509.5,210.51,132.77
2016,4,4,9,0,822.0,100.0,3.9,20.0,565.0,274.03,186.24
2016,4,4,9,15,841.5,103.5,3.85,20.5,616.5,337.51,241.69
2016,4,4,9,30,861.0,107.0,3.8,21.0,668.0,402.42,297.75
2016,4,4,9,45,876.0,109.5,3.75,21.5,714.0,465.72,351.22
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,531.09,404.39
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,591.3,451.78
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,650.6,496.74
2016,4,4,10,45,920.0,118.5,3.45,24.0,870.0,706.27,536.61
2016,4,4,11,0,928.0,120.0,3.4,25.0,902.0,760.25,573.79
2016,4,4,11,15,933.5,121.0,3.3,25.0,925.0,810.0,607.84
2016,4,4,11,30,939.0,122.0,3.2,25.0,948.0,857.36,638.73
2016,4,4,11,45,942.5,122.5,3.1,25.5,963.0,900.01,664.73
2016,4,4,12,0,946.0,123.0,3.0,26.0,978.0,939.72,688.36
2016,4,4,12,15,947.0,123.0,2.9,26.0,983.5,973.59,709.21
2016,4,4,12,30,948.0,123.0,2.8,26.0,989.0,1004.01,727.69
2016,4,4,12,45,947.5,122.5,2.7,26.5,985.5,1028.94,741.06
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,1050.08,751.95
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,1065.37,760.63
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,1076.63,766.87
2016,4,4,13,45,938.0,119.5,2.3,27.5,935.5,1081.26,767.56
2016,4,4,14,0,934.0,118.0,2.2,28.0,914.0,1081.77,765.84
2016,4,4,14,15,927.0,116.5,2.05,28.0,884.5,1075.14,760.73
2016,4,4,14,30,920.0,115.0,1.9,28.0,855.0,1064.46,753.28
2016,4,4,14,45,910.5,112.5,1.8,28.0,818.0,1046.25,742.0
2016,4,4,15,0,901.0,110.0,1.7,28.0,781.0,1024.27,728.57
2016,4,4,15,15,888.0,107.5,1.6,27.5,736.5,995.28,712.28
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,963.03,693.95
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,932.63,675.43
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,889.88,648.86
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,837.7,617.22
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,783.99,584.06
2016,4,4,16,45,763.0,84.5,1.05,26.0,425.5,721.83,543.9
2016,4,4,17,0,732.0,79.0,1.0,26.0,368.0,659.48,502.58
2016,4,4,17,15,684.0,73.0,1.0,24.5,309.5,589.07,456.96
2016,4,4,17,30,636.0,67.0,1.0,23.0,251.0,517.3,406.18
2016,4,4,17,45,563.0,58.0,1.0,22.0,194.0,429.95,339.62
2016,4,4,18,0,490.0,49.0,1.0,21.0,137.0,348.89,274.19
2016,4,4,18,15,362.5,36.0,1.05,20.0,88.0,244.03,186.81
2016,4,4,18,30,235.0,23.0,1.1,19.0,39.0,148.68,82.11
2016,4,4,18,45,117.5,11.5,1.2,18.5,19.5,53.74,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,7.73,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,13.84,0.0
2016,4,5,6,45,300.5,31.0,2.6,13.0,68.5,25.0,15.4
2016,4,5,7,0,445.0,45.0,3.0,14.0,114.0,35.69,25.76
2016,4,5,7,15,529.0,54.5,3.0,15.0,170.5,41.89,31.59
2016,4,5,7,30,613.0,64.0,3.0,16.0,227.0,47.87,36.97
2016,4,5,7,45,665.5,71.0,3.05,17.0,286.5,51.5,40.03
2016,4,5,8,0,718.0,78.0,3.1,18.0,346.0,54.97,42.82
2016,4,5,8,15,753.5,83.0,3.15,19.0,404.5,90.56,52.51
2016,4,5,8,30,789.0,88.0,3.2,20.0,463.0,150.26,85.29
2016,4,5,8,45,814.0,92.0,3.3,21.0,518.5,211.69,131.78
2016,4,5,9,0,839.0,96.0,3.4,22.0,574.0,275.83,185.5
2016,4,5,9,15,857.5,99.5,3.4,22.5,625.0,340.0,241.13
2016,4,5,9,30,876.0,103.0,3.4,23.0,676.0,405.46,297.17
2016,4,5,9,45,889.5,105.5,3.45,23.5,721.5,471.75,352.47
2016,4,5,10,0,903.0,108.0,3.5,24.0,767.0,534.43,403.32
2016,4,5,10,15,913.0,110.0,3.5,24.5,806.0,594.49,450.4
2016,4,5,10,30,923.0,112.0,3.5,25.0,845.0,653.57,495.08
2016,4,5,10,45,930.0,113.5,3.55,25.5,876.0,709.02,535.86
2016,4,5,11,0,937.0,115.0,3.6,26.0,907.0,762.65,574.15
2016,4,5,11,15,941.5,116.0,3.65,26.0,930.0,811.92,608.34
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,858.69,639.71
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,901.05,666.83
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,940.4,691.74
2016,4,5,12,15,953.0,118.5,3.95,27.0,987.0,974.78,714.34
2016,4,5,12,30,954.0,119.0,4.0,27.0,992.0,1005.71,734.67
2016,4,5,12,45,952.5,119.0,4.05,27.0,988.5,1030.18,750.82
2016,4,5,13,0,951.0,119.0,4.1,27.0,985.0,1050.82,764.6
2016,4,5,13,15,948.5,118.0,4.1,27.0,972.0,1065.53,774.33
2016,4,5,13,30,946.0,117.0,4.1,27.0,959.0,1076.19,781.61
2016,4,5,13,45,940.0,117.0,4.2,27.5,937.0,1080.27,783.93
2016,4,5,14,0,934.0,117.0,4.3,28.0,915.0,1080.24,783.78
2016,4,5,14,15,926.5,115.5,4.3,27.5,885.5,1073.01,781.61
2016,4,5,14,30,919.0,114.0,4.3,27.0,856.0,1061.75,777.01
2016,4,5,14,45,908.0,112.5,4.3,27.0,818.0,1043.08,766.14
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,1020.7,752.97
2016,4,5,15,15,728.0,163.0,4.2,27.0,685.5,918.54,685.58
2016,4,5,15,30,559.0,215.0,4.1,27.0,591.0,794.3,600.62
2016,4,5,15,45,696.0,157.5,4.05,27.0,591.0,851.56,643.94
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,883.28,667.24
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,831.37,633.19
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,777.96,598.13
2016,4,5,16,45,750.0,87.5,3.25,25.5,424.5,714.17,554.9
2016,4,5,17,0,715.0,83.0,3.0,25.0,367.0,654.73,513.85
2016,4,5,17,15,667.0,76.0,2.75,24.0,308.5,580.04,460.51
2016,4,5,17,30,619.0,69.0,2.5,23.0,250.0,507.84,405.78
2016,4,5,17,45,541.0,60.5,2.3,22.0,193.0,419.02,335.56
2016,4,5,18,0,463.0,52.0,2.1,21.0,136.0,336.92,267.55
2016,4,5,18,15,339.5,38.5,2.25,20.0,88.0,234.99,181.43
2016,4,5,18,30,216.0,25.0,2.4,19.0,40.0,142.89,82.98
2016,4,5,18,45,108.0,12.5,2.6,18.5,20.0,51.02,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.0,9.0,1.45,13.5,10.0,8.19,0.0
2016,4,6,6,30,54.0,18.0,2.0,14.0,20.0,14.78,0.0
2016,4,6,6,45,129.5,41.5,2.6,15.0,59.0,32.94,22.09
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,50.5,38.47
2016,4,6,7,15,280.0,84.0,3.25,16.5,148.5,64.46,51.24
2016,4,6,7,30,355.0,103.0,3.3,17.0,199.0,75.28,60.91
2016,4,6,7,45,177.5,59.0,3.4,18.0,107.0,41.31,30.88
2016,4,6,8,0,0.0,15.0,3.5,19.0,15.0,13.2,5.98
2016,4,6,8,15,0.0,39.5,3.55,19.5,39.5,34.84,23.59
2016,4,6,8,30,0.0,64.0,3.6,20.0,64.0,56.58,41.46
2016,4,6,8,45,4.5,126.5,3.7,20.5,129.5,110.74,85.32
2016,4,6,9,0,9.0,189.0,3.8,21.0,195.0,163.5,127.08
2016,4,6,9,15,176.0,235.0,3.9,21.5,351.5,245.5,186.8
2016,4,6,9,30,343.0,281.0,4.0,22.0,508.0,353.53,268.02
2016,4,6,9,45,575.0,212.0,4.15,22.5,621.5,421.8,319.77
2016,4,6,10,0,807.0,143.0,4.3,23.0,735.0,517.25,393.86
2016,4,6,10,15,821.5,145.5,4.4,23.5,775.0,575.97,440.2
2016,4,6,10,30,836.0,148.0,4.5,24.0,815.0,634.5,485.2
2016,4,6,10,45,863.0,140.5,4.65,24.5,851.5,691.7,528.46
2016,4,6,11,0,890.0,133.0,4.8,25.0,888.0,746.25,568.94
2016,4,6,11,15,693.0,245.5,4.9,25.0,843.0,750.78,569.23
2016,4,6,11,30,496.0,358.0,5.0,25.0,798.0,731.43,551.82
2016,4,6,11,45,479.0,369.5,5.15,25.5,799.5,754.38,567.51
2016,4,6,12,0,462.0,381.0,5.3,26.0,801.0,774.59,580.84
2016,4,6,12,15,703.5,254.0,5.35,26.0,898.0,895.01,671.71
2016,4,6,12,30,945.0,127.0,5.4,26.0,995.0,1005.04,747.35
2016,4,6,12,45,956.5,121.0,5.45,26.0,997.0,1035.82,767.82
2016,4,6,13,0,968.0,115.0,5.5,26.0,999.0,1063.12,786.5
2016,4,6,13,15,967.0,114.5,5.45,26.0,987.5,1079.96,797.5
2016,4,6,13,30,966.0,114.0,5.4,26.0,976.0,1092.74,805.97
2016,4,6,13,45,970.5,109.0,5.35,26.5,958.0,1102.2,810.75
2016,4,6,14,0,975.0,104.0,5.3,27.0,940.0,1107.38,812.83
2016,4,6,14,15,969.0,103.0,5.2,26.5,910.5,1101.93,810.98
2016,4,6,14,30,963.0,102.0,5.1,26.0,881.0,1092.3,806.57
2016,4,6,14,45,937.0,109.0,5.0,26.0,839.0,1067.49,790.62
2016,4,6,15,0,911.0,116.0,4.9,26.0,797.0,1039.31,772.62
2016,4,6,15,15,897.5,113.0,4.7,26.0,752.0,1009.09,752.48
2016,4,6,15,30,884.0,110.0,4.5,26.0,707.0,985.4,737.05
2016,4,6,15,45,874.5,103.5,4.35,26.0,658.0,947.96,712.98
2016,4,6,16,0,865.0,97.0,4.2,26.0,609.0,907.39,686.76
2016,4,6,16,15,841.0,93.0,3.8,25.5,553.0,854.42,651.8
2016,4,6,16,30,817.0,89.0,3.4,25.0,497.0,799.86,615.28
2016,4,6,16,45,792.5,82.5,3.05,24.5,439.5,740.74,575.08
2016,4,6,17,0,768.0,76.0,2.7,24.0,382.0,680.83,533.41
2016,4,6,17,15,721.5,70.0,2.35,22.5,322.0,605.8,481.21
2016,4,6,17,30,675.0,64.0,2.0,21.0,262.0,536.89,429.48
2016,4,6,17,45,608.5,55.5,1.7,20.0,204.0,452.19,362.32
2016,4,6,18,0,542.0,47.0,1.4,19.0,146.0,373.07,296.4
2016,4,6,18,15,415.0,35.5,1.35,18.5,95.5,267.53,206.92
2016,4,6,18,30,288.0,24.0,1.3,18.0,45.0,172.89,105.1
2016,4,6,18,45,144.0,12.0,1.3,17.5,22.5,63.61,0.0
2016,4,6,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,10.46,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,19.59,0.47
2016,4,7,6,45,116.5,40.5,2.1,14.5,60.0,32.24,21.74
2016,4,7,7,0,233.0,58.0,2.4,16.0,97.0,44.03,32.91
2016,4,7,7,15,275.0,78.0,2.45,16.5,141.0,57.97,45.59
2016,4,7,7,30,317.0,98.0,2.5,17.0,185.0,71.25,57.39
2016,4,7,7,45,351.0,114.0,2.6,18.0,231.0,80.96,65.63
2016,4,7,8,0,385.0,130.0,2.7,19.0,277.0,90.15,73.16
2016,4,7,8,15,598.0,109.5,2.7,19.5,378.5,100.53,63.21
2016,4,7,8,30,811.0,89.0,2.7,20.0,480.0,155.76,88.44
2016,4,7,8,45,833.5,93.5,2.75,21.0,536.0,218.56,136.32
2016,4,7,9,0,856.0,98.0,2.8,22.0,592.0,283.71,190.91
2016,4,7,9,15,874.0,101.5,2.9,22.5,643.5,348.74,247.13
2016,4,7,9,30,892.0,105.0,3.0,23.0,695.0,418.52,306.3
2016,4,7,9,45,749.5,167.5,3.2,24.0,686.5,460.49,343.97
2016,4,7,10,0,607.0,230.0,3.4,25.0,678.0,491.76,370.25
2016,4,7,10,15,775.5,169.5,3.4,25.5,771.5,570.72,430.61
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,664.89,501.03
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,721.22,541.91
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,775.66,580.43
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,825.31,614.12
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,872.34,645.09
2016,4,7,11,45,941.0,132.0,3.55,27.5,979.0,908.16,667.28
2016,4,7,12,0,916.0,150.0,3.6,28.0,985.0,938.92,686.04
2016,4,7,12,15,916.5,150.0,3.55,28.0,990.0,971.45,706.67
2016,4,7,12,30,917.0,150.0,3.5,28.0,995.0,1000.65,725.01
2016,4,7,12,45,709.5,265.0,3.5,28.5,917.0,959.42,696.1
2016,4,7,13,0,502.0,380.0,3.5,29.0,839.0,888.42,642.75
2016,4,7,13,15,569.0,341.5,3.4,29.0,856.0,930.98,673.12
2016,4,7,13,30,636.0,303.0,3.3,29.0,873.0,972.38,701.62
2016,4,7,13,45,770.0,221.5,3.2,29.0,895.5,1036.42,744.45
2016,4,7,14,0,904.0,140.0,3.1,29.0,918.0,1072.69,766.84
2016,4,7,14,15,896.0,138.5,2.95,29.0,887.5,1065.17,761.32
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,1065.58,761.32
2016,4,7,14,45,680.5,211.0,2.7,29.0,748.5,940.22,681.37
2016,4,7,15,0,473.0,285.0,2.6,29.0,640.0,802.03,587.4
2016,4,7,15,15,577.0,229.0,2.45,28.5,637.5,835.89,615.8
2016,4,7,15,30,681.0,173.0,2.3,28.0,635.0,869.37,640.58
2016,4,7,15,45,739.5,145.5,2.2,28.0,613.5,876.3,645.79
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,870.76,643.11
2016,4,7,16,15,792.5,98.5,1.9,27.5,533.0,818.18,609.45
2016,4,7,16,30,787.0,79.0,1.7,27.0,474.0,762.04,573.25
2016,4,7,16,45,716.0,90.0,1.55,26.5,417.0,692.49,527.39
2016,4,7,17,0,645.0,101.0,1.4,26.0,360.0,622.46,479.8
2016,4,7,17,15,596.0,92.0,1.3,25.0,302.5,547.77,427.27
2016,4,7,17,30,547.0,83.0,1.2,24.0,245.0,475.71,374.3
2016,4,7,17,45,474.0,71.5,1.15,23.0,189.5,389.9,308.31
2016,4,7,18,0,401.0,60.0,1.1,22.0,134.0,308.45,242.61
2016,4,7,18,15,290.0,43.5,1.1,21.0,87.0,213.81,163.87
2016,4,7,18,30,179.0,27.0,1.1,20.0,40.0,129.04,79.54
2016,4,7,18,45,89.5,13.5,1.15,19.5,20.0,44.92,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,45.5,10.0,1.95,13.5,12.5,9.1,0.0
2016,4,8,6,30,91.0,20.0,2.3,14.0,25.0,15.65,1.41
2016,4,8,6,45,191.0,41.0,2.7,14.5,68.0,31.71,21.44
2016,4,8,7,0,291.0,62.0,3.1,15.0,111.0,47.19,35.87
2016,4,8,7,15,367.5,77.5,3.25,15.5,163.5,57.86,45.7
2016,4,8,7,30,444.0,93.0,3.4,16.0,216.0,68.11,54.86
2016,4,8,7,45,501.5,103.5,3.55,17.0,272.5,74.26,60.02
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,81.2,65.68
2016,4,8,8,15,598.5,122.5,4.1,18.5,385.0,111.57,72.17
2016,4,8,8,30,638.0,131.0,4.5,19.0,441.0,165.01,103.62
2016,4,8,8,45,674.5,134.5,4.9,20.0,496.0,219.05,144.49
2016,4,8,9,0,711.0,138.0,5.3,21.0,551.0,277.46,193.07
2016,4,8,9,15,563.5,201.5,5.3,21.5,546.5,331.15,244.22
2016,4,8,9,30,416.0,265.0,5.3,22.0,542.0,366.38,277.7
2016,4,8,9,45,355.0,303.0,5.35,22.5,550.5,402.52,307.97
2016,4,8,10,0,294.0,341.0,5.4,23.0,559.0,429.59,329.66
2016,4,8,10,15,332.0,349.5,5.35,23.5,607.5,479.79,367.86
2016,4,8,10,30,370.0,358.0,5.3,24.0,656.0,533.54,408.1
2016,4,8,10,45,594.5,264.5,5.25,24.5,764.0,626.71,479.73
2016,4,8,11,0,819.0,171.0,5.2,25.0,872.0,734.56,561.07
2016,4,8,11,15,587.0,294.5,5.1,25.0,803.5,714.99,542.42
2016,4,8,11,30,355.0,418.0,5.0,25.0,735.0,669.46,504.54
2016,4,8,11,45,429.5,397.5,4.95,25.5,786.5,737.82,553.8
2016,4,8,12,0,504.0,377.0,4.9,26.0,838.0,806.66,602.05
2016,4,8,12,15,485.5,383.0,4.75,26.0,829.5,819.0,609.21
2016,4,8,12,30,467.0,389.0,4.6,26.0,821.0,828.32,614.46
2016,4,8,12,45,463.5,387.5,4.5,26.5,814.5,841.85,622.09
2016,4,8,13,0,460.0,386.0,4.4,27.0,808.0,852.94,628.2
2016,4,8,13,15,640.0,283.5,4.25,27.0,862.5,944.79,695.28
2016,4,8,13,30,820.0,181.0,4.1,27.0,917.0,1026.06,749.6
2016,4,8,13,45,617.0,275.0,3.95,27.0,821.5,935.36,687.16
2016,4,8,14,0,414.0,369.0,3.8,27.0,726.0,828.99,610.17
2016,4,8,14,15,274.5,385.5,3.7,26.5,619.5,695.43,517.11
2016,4,8,14,30,135.0,402.0,3.6,26.0,513.0,558.25,418.15
2016,4,8,14,45,116.0,379.0,3.55,26.0,471.5,516.68,389.12
2016,4,8,15,0,97.0,356.0,3.5,26.0,430.0,457.06,346.3
2016,4,8,15,15,409.0,260.5,3.5,26.0,542.5,706.86,536.75
2016,4,8,15,30,721.0,165.0,3.5,26.0,655.0,897.5,673.89
2016,4,8,15,45,705.5,157.0,3.5,26.0,607.5,857.06,646.56
2016,4,8,16,0,690.0,149.0,3.5,26.0,560.0,814.38,619.18
2016,4,8,16,15,662.5,142.0,3.35,25.5,507.5,760.54,584.04
2016,4,8,16,30,635.0,135.0,3.2,25.0,455.0,705.86,547.71
2016,4,8,16,45,599.5,126.5,3.05,24.5,400.0,642.8,504.01
2016,4,8,17,0,564.0,118.0,2.9,24.0,345.0,580.32,459.07
2016,4,8,17,15,513.0,107.0,2.6,23.0,289.0,500.99,400.28
2016,4,8,17,30,462.0,96.0,2.3,22.0,233.0,430.83,346.27
2016,4,8,17,45,385.5,82.0,2.0,21.0,179.5,345.95,278.38
2016,4,8,18,0,309.0,68.0,1.7,20.0,126.0,268.51,214.07
2016,4,8,18,15,213.0,48.0,1.7,19.0,81.5,182.25,141.15
2016,4,8,18,30,117.0,28.0,1.7,18.0,37.0,95.0,59.66
2016,4,8,18,45,58.5,14.0,1.7,17.5,18.5,34.01,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,3.0,2.2,14.5,3.0,2.73,0.0
2016,4,9,6,30,0.0,6.0,2.4,15.0,6.0,5.26,0.0
2016,4,9,6,45,0.0,16.5,2.65,15.5,16.5,14.5,6.77
2016,4,9,7,0,0.0,27.0,2.9,16.0,27.0,23.77,15.27
2016,4,9,7,15,0.0,40.0,2.85,16.5,40.0,35.27,25.64
2016,4,9,7,30,0.0,53.0,2.8,17.0,53.0,46.79,35.88
2016,4,9,7,45,0.0,85.5,2.8,17.5,85.5,73.94,59.63
2016,4,9,8,0,0.0,118.0,2.8,18.0,118.0,99.65,81.67
2016,4,9,8,15,270.5,140.5,3.05,18.5,273.0,115.3,83.32
2016,4,9,8,30,541.0,163.0,3.3,19.0,428.0,178.01,117.98
2016,4,9,8,45,296.5,203.5,3.55,19.5,351.5,208.21,151.65
2016,4,9,9,0,52.0,244.0,3.8,20.0,275.0,210.89,163.57
2016,4,9,9,15,78.5,277.0,3.9,20.5,328.0,250.91,194.04
2016,4,9,9,30,105.0,310.0,4.0,21.0,381.0,294.88,227.53
2016,4,9,9,45,52.5,223.5,4.15,21.5,259.0,214.16,165.23
2016,4,9,10,0,0.0,137.0,4.3,22.0,137.0,120.95,91.66
2016,4,9,10,15,0.5,143.5,4.3,22.0,144.0,127.11,96.44
2016,4,9,10,30,1.0,150.0,4.3,22.0,151.0,133.35,101.21
2016,4,9,10,45,72.5,288.0,4.35,22.5,350.5,301.77,232.77
2016,4,9,11,0,144.0,426.0,4.4,23.0,550.0,481.16,367.0
2016,4,9,11,15,140.5,440.0,4.4,23.5,563.5,503.3,381.67
2016,4,9,11,30,137.0,454.0,4.4,24.0,577.0,525.02,396.43
2016,4,9,11,45,70.0,304.5,4.4,24.5,367.5,336.41,255.95
2016,4,9,12,0,3.0,155.0,4.4,25.0,158.0,141.15,105.3
2016,4,9,12,15,3.5,157.0,4.4,25.0,160.5,143.7,107.5
2016,4,9,12,30,4.0,159.0,4.4,25.0,163.0,146.27,109.5
2016,4,9,12,45,32.0,294.5,4.45,25.5,324.5,307.65,233.22
2016,4,9,13,0,60.0,430.0,4.5,26.0,486.0,471.39,353.65
2016,4,9,13,15,144.0,442.5,4.5,26.0,573.0,585.86,438.35
2016,4,9,13,30,228.0,455.0,4.5,26.0,660.0,689.07,513.5
2016,4,9,13,45,505.0,323.5,4.55,26.0,764.5,868.41,646.57
2016,4,9,14,0,782.0,192.0,4.6,26.0,869.0,1013.98,749.43
2016,4,9,14,15,430.5,288.5,4.6,26.0,659.5,765.93,575.01
2016,4,9,14,30,79.0,385.0,4.6,26.0,450.0,465.42,351.01
2016,4,9,14,45,413.5,280.5,4.65,26.0,595.5,740.29,561.71
2016,4,9,15,0,748.0,176.0,4.7,26.0,741.0,960.21,719.58
2016,4,9,15,15,504.0,244.0,4.7,25.5,615.5,780.11,593.28
2016,4,9,15,30,260.0,312.0,4.7,25.0,490.0,599.29,459.93
2016,4,9,15,45,471.5,232.0,4.7,25.0,525.5,716.5,553.19
2016,4,9,16,0,683.0,152.0,4.7,25.0,561.0,810.53,625.2
2016,4,9,16,15,655.0,145.5,4.65,24.5,508.5,757.03,589.14
2016,4,9,16,30,627.0,139.0,4.6,24.0,456.0,702.73,552.65
2016,4,9,16,45,598.0,128.0,4.6,24.0,402.0,642.36,509.43
2016,4,9,17,0,569.0,117.0,4.6,24.0,348.0,582.12,464.97
2016,4,9,17,15,517.0,107.0,4.45,23.5,292.0,502.88,404.82
2016,4,9,17,30,465.0,97.0,4.3,23.0,236.0,433.13,349.98
2016,4,9,17,45,399.5,82.0,4.2,22.5,183.5,353.44,285.35
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,279.93,223.46
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,189.67,146.55
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,100.89,64.49
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,35.93,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,11.37,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,20.25,6.92
2016,4,10,6,45,163.5,47.0,3.45,17.5,72.0,37.18,26.0
2016,4,10,7,0,262.0,69.0,3.6,18.0,115.0,52.28,39.92
2016,4,10,7,15,131.0,70.5,3.85,18.5,93.5,54.49,42.24
2016,4,10,7,30,0.0,72.0,4.1,19.0,72.0,62.54,49.35
2016,4,10,7,45,0.0,92.5,4.4,19.5,92.5,79.4,63.88
2016,4,10,8,0,0.0,113.0,4.7,20.0,113.0,96.03,77.95
2016,4,10,8,15,0.0,105.0,4.85,20.5,105.0,91.08,69.94
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,85.27,64.78
2016,4,10,8,45,0.0,117.5,5.2,22.0,117.5,102.7,78.43
2016,4,10,9,0,0.0,138.0,5.4,23.0,138.0,120.25,91.94
2016,4,10,9,15,0.0,135.0,5.4,23.5,135.0,118.29,89.88
2016,4,10,9,30,0.0,132.0,5.4,24.0,132.0,116.12,87.71
2016,4,10,9,45,5.0,178.0,5.45,24.5,181.5,157.84,120.18
2016,4,10,10,0,10.0,224.0,5.5,25.0,231.0,200.33,152.78
2016,4,10,10,15,14.5,257.5,5.5,25.5,269.0,232.87,177.3
2016,4,10,10,30,19.0,291.0,5.5,26.0,307.0,266.28,202.22
2016,4,10,10,45,12.5,234.5,5.5,26.5,245.0,215.19,162.54
2016,4,10,11,0,6.0,178.0,5.5,27.0,183.0,162.16,121.32
2016,4,10,11,15,5.5,171.5,5.5,27.0,176.5,156.63,116.99
2016,4,10,11,30,5.0,165.0,5.5,27.0,170.0,150.97,112.53
2016,4,10,11,45,5.5,166.5,5.55,27.0,172.0,153.19,114.2
2016,4,10,12,0,6.0,168.0,5.6,27.0,174.0,155.44,115.91
2016,4,10,12,15,163.0,310.0,5.45,27.0,461.5,443.19,337.54
2016,4,10,12,30,320.0,452.0,5.3,27.0,749.0,743.72,554.45
2016,4,10,12,45,304.5,454.5,5.2,27.0,736.5,745.94,554.01
2016,4,10,13,0,289.0,457.0,5.1,27.0,724.0,746.02,553.47
2016,4,10,13,15,283.0,451.5,4.9,26.5,710.5,745.38,553.54
2016,4,10,13,30,277.0,446.0,4.7,26.0,697.0,742.9,552.36
2016,4,10,13,45,142.5,322.0,4.55,26.0,451.0,470.6,356.32
2016,4,10,14,0,8.0,198.0,4.4,26.0,205.0,187.76,141.11
2016,4,10,14,15,38.5,289.5,4.6,26.0,321.5,321.08,244.29
2016,4,10,14,30,69.0,381.0,4.8,26.0,438.0,450.58,341.57
2016,4,10,14,45,34.5,260.5,5.05,26.0,289.0,289.69,221.01
2016,4,10,15,0,0.0,140.0,5.3,26.0,140.0,126.01,94.12
2016,4,10,15,15,0.0,126.5,5.4,26.0,126.5,113.48,84.64
2016,4,10,15,30,0.0,113.0,5.5,26.0,113.0,100.97,74.98
2016,4,10,15,45,0.0,114.0,5.65,26.0,114.0,101.98,76.03
2016,4,10,16,0,0.0,115.0,5.8,26.0,115.0,103.1,77.17
2016,4,10,16,15,0.0,113.0,5.7,25.5,113.0,101.49,76.31
2016,4,10,16,30,0.0,111.0,5.6,25.0,111.0,100.03,75.57
2016,4,10,16,45,0.0,97.0,5.6,25.0,97.0,87.0,65.32
2016,4,10,17,0,0.0,83.0,5.6,25.0,83.0,73.97,54.97
2016,4,10,17,15,173.5,99.5,5.35,24.5,152.0,240.67,194.62
2016,4,10,17,30,347.0,116.0,5.1,24.0,221.0,379.04,306.43
2016,4,10,17,45,270.0,98.5,4.95,23.5,169.5,285.86,230.17
2016,4,10,18,0,193.0,81.0,4.8,23.0,118.0,212.42,168.47
2016,4,10,18,15,121.5,55.0,4.65,22.5,75.5,137.58,105.0
2016,4,10,18,30,50.0,29.0,4.5,22.0,33.0,60.35,37.18
2016,4,10,18,45,25.0,14.5,4.4,21.5,16.5,22.22,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,4.5,3.65,20.0,4.5,4.09,0.0
2016,4,11,6,30,0.0,9.0,3.7,20.0,9.0,7.9,0.0
2016,4,11,6,45,0.0,24.5,3.8,20.5,24.5,21.58,12.6
2016,4,11,7,0,0.0,40.0,3.9,21.0,40.0,35.29,24.86
2016,4,11,7,15,0.0,58.5,4.1,21.5,58.5,51.06,38.77
2016,4,11,7,30,0.0,77.0,4.3,22.0,77.0,66.49,52.16
2016,4,11,7,45,0.0,96.5,4.5,22.5,96.5,82.51,65.78
2016,4,11,8,0,0.0,116.0,4.7,23.0,116.0,98.36,78.98
2016,4,11,8,15,0.0,127.5,4.8,23.5,127.5,108.64,83.32
2016,4,11,8,30,0.0,139.0,4.9,24.0,139.0,119.11,91.26
2016,4,11,8,45,0.0,123.5,5.0,24.5,123.5,107.66,81.57
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,95.16,71.15
2016,4,11,9,15,0.0,99.5,5.05,25.5,99.5,88.08,65.14
2016,4,11,9,30,0.0,91.0,5.0,26.0,91.0,80.73,58.97
2016,4,11,9,45,1.0,127.5,4.95,26.5,128.5,112.95,84.08
2016,4,11,10,0,2.0,164.0,4.9,27.0,166.0,145.24,108.86
2016,4,11,10,15,139.5,276.5,4.75,27.5,390.5,316.05,239.7
2016,4,11,10,30,277.0,389.0,4.6,28.0,615.0,503.47,377.76
2016,4,11,10,45,310.0,396.0,4.5,28.5,657.0,551.64,411.6
2016,4,11,11,0,343.0,403.0,4.4,29.0,699.0,602.38,447.3
2016,4,11,11,15,340.0,415.5,4.2,29.0,715.0,633.39,468.63
2016,4,11,11,30,337.0,428.0,4.0,29.0,731.0,663.42,488.96
2016,4,11,11,45,284.0,449.0,3.85,29.5,707.0,658.8,483.06
2016,4,11,12,0,231.0,470.0,3.7,30.0,683.0,642.62,469.28
2016,4,11,12,15,510.0,335.5,3.55,30.0,809.5,795.82,581.15
2016,4,11,12,30,789.0,201.0,3.4,30.0,936.0,940.19,680.42
2016,4,11,12,45,796.0,196.0,3.25,30.5,934.5,965.32,693.26
2016,4,11,13,0,803.0,191.0,3.1,31.0,933.0,987.35,704.86
2016,4,11,13,15,800.0,189.5,2.95,31.0,920.5,999.65,711.62
2016,4,11,13,30,797.0,188.0,2.8,31.0,908.0,1008.33,716.18
2016,4,11,13,45,798.0,182.0,2.65,31.5,889.0,1012.86,716.73
2016,4,11,14,0,799.0,176.0,2.5,32.0,870.0,1013.64,715.02
2016,4,11,14,15,791.0,174.0,2.4,31.5,841.5,1005.69,711.35
2016,4,11,14,30,783.0,172.0,2.3,31.0,813.0,994.1,705.6
2016,4,11,14,45,784.0,162.0,2.2,31.0,780.0,979.63,696.74
2016,4,11,15,0,785.0,152.0,2.1,31.0,747.0,961.39,685.63
2016,4,11,15,15,770.0,148.5,1.95,31.0,704.5,930.97,666.36
2016,4,11,15,30,755.0,145.0,1.8,31.0,662.0,903.99,649.42
2016,4,11,15,45,742.5,137.5,1.7,31.0,615.5,865.86,625.8
2016,4,11,16,0,730.0,130.0,1.6,31.0,569.0,825.26,600.54
2016,4,11,16,15,704.0,124.5,1.45,30.5,516.5,773.24,568.14
2016,4,11,16,30,678.0,119.0,1.3,30.0,464.0,720.22,534.61
2016,4,11,16,45,653.5,109.5,1.15,30.0,410.5,663.13,496.59
2016,4,11,17,0,629.0,100.0,1.0,30.0,357.0,605.72,457.23
2016,4,11,17,15,579.5,91.5,0.9,29.0,300.5,532.25,406.54
2016,4,11,17,30,530.0,83.0,0.8,28.0,244.0,461.56,355.73
2016,4,11,17,45,467.0,71.0,0.75,27.5,190.5,382.42,295.8
2016,4,11,18,0,404.0,59.0,0.7,27.0,137.0,308.65,237.25
2016,4,11,18,15,292.5,44.0,0.8,26.0,90.5,212.68,160.14
2016,4,11,18,30,181.0,29.0,0.9,25.0,44.0,133.01,87.54
2016,4,11,18,45,90.5,14.5,1.0,24.5,22.0,45.78,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,5.5,3.6,14.0,5.5,5.0,0.0
2016,4,12,6,30,0.0,11.0,3.6,14.0,11.0,9.66,1.35
2016,4,12,6,45,0.0,24.5,3.65,14.5,24.5,21.57,13.06
2016,4,12,7,0,0.0,38.0,3.7,15.0,38.0,33.51,24.01
2016,4,12,7,15,0.0,54.5,3.65,15.5,54.5,47.95,37.03
2016,4,12,7,30,0.0,71.0,3.6,16.0,71.0,61.89,49.39
2016,4,12,7,45,0.0,88.5,3.6,17.0,88.5,76.47,61.94
2016,4,12,8,0,0.0,106.0,3.6,18.0,106.0,90.9,74.05
2016,4,12,8,15,0.0,71.5,3.7,18.5,71.5,63.23,47.33
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,32.65,21.65
2016,4,12,8,45,7.0,122.0,3.95,19.5,126.0,107.73,82.99
2016,4,12,9,0,14.0,207.0,4.1,20.0,215.0,179.32,139.91
2016,4,12,9,15,15.5,224.0,4.05,20.5,234.0,196.11,152.49
2016,4,12,9,30,17.0,241.0,4.0,21.0,253.0,213.16,165.26
2016,4,12,9,45,18.5,256.0,3.95,21.5,269.5,228.83,176.84
2016,4,12,10,0,20.0,271.0,3.9,22.0,286.0,244.72,188.5
2016,4,12,10,15,16.0,255.5,3.75,22.0,268.0,231.98,178.31
2016,4,12,10,30,12.0,240.0,3.6,22.0,250.0,218.18,167.35
2016,4,12,10,45,12.5,247.5,3.5,22.5,258.5,226.5,173.25
2016,4,12,11,0,13.0,255.0,3.4,23.0,267.0,234.88,179.12
2016,4,12,11,15,13.0,261.5,3.35,23.0,274.0,242.06,184.42
2016,4,12,11,30,13.0,268.0,3.3,23.0,281.0,249.24,189.73
2016,4,12,11,45,25.5,333.5,3.25,23.5,358.0,325.86,247.27
2016,4,12,12,0,38.0,399.0,3.2,24.0,435.0,401.33,302.47
2016,4,12,12,15,24.5,315.5,3.3,24.0,339.0,314.76,238.01
2016,4,12,12,30,11.0,232.0,3.4,24.0,243.0,219.21,165.82
2016,4,12,12,45,5.5,152.5,3.5,24.5,158.0,142.05,106.3
2016,4,12,13,0,0.0,73.0,3.6,25.0,73.0,65.06,45.9
2016,4,12,13,15,6.0,161.5,3.7,25.0,167.5,151.23,113.53
2016,4,12,13,30,12.0,250.0,3.8,25.0,262.0,239.65,181.49
2016,4,12,13,45,18.0,289.5,3.9,25.0,306.0,283.84,215.15
2016,4,12,14,0,24.0,329.0,4.0,25.0,350.0,329.08,249.46
2016,4,12,14,15,25.0,324.5,4.0,25.0,346.0,343.2,260.25
2016,4,12,14,30,26.0,320.0,4.0,25.0,342.0,341.52,259.39
2016,4,12,14,45,13.0,230.5,4.0,25.0,241.5,224.71,170.99
2016,4,12,15,0,0.0,141.0,4.0,25.0,141.0,126.91,95.11
2016,4,12,15,15,3.5,172.0,3.95,24.5,174.5,159.83,121.62
