Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,15,30,7.0,203.0,3.9,24.0,208.0,193.8,148.85
2016,4,12,15,45,24.0,224.5,3.9,24.0,239.0,232.0,179.69
2016,4,12,16,0,41.0,246.0,3.9,24.0,270.0,286.62,223.06
2016,4,12,16,15,20.5,165.0,3.8,23.5,177.0,170.07,132.13
2016,4,12,16,30,0.0,84.0,3.7,23.0,84.0,74.37,55.24
2016,4,12,16,45,0.0,74.0,3.65,23.0,74.0,65.46,48.24
2016,4,12,17,0,0.0,64.0,3.6,23.0,64.0,56.56,41.12
2016,4,12,17,15,0.0,53.5,3.55,22.5,53.5,47.23,33.63
2016,4,12,17,30,0.0,43.0,3.5,22.0,43.0,37.92,26.02
2016,4,12,17,45,0.0,33.0,3.45,21.5,33.0,29.06,18.65
2016,4,12,18,0,0.0,23.0,3.4,21.0,23.0,20.23,11.18
2016,4,12,18,15,0.0,15.0,3.75,20.5,15.0,13.18,5.13
2016,4,12,18,30,0.0,7.0,4.1,20.0,7.0,6.14,0.0
2016,4,12,18,45,0.0,3.5,4.45,19.5,3.5,3.18,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,7.5,3.05,15.0,7.5,6.82,0.0
2016,4,13,6,30,0.0,15.0,3.1,15.0,15.0,13.19,4.29
2016,4,13,6,45,0.0,33.0,3.15,15.5,33.0,29.1,19.55
2016,4,13,7,0,0.0,51.0,3.2,16.0,51.0,44.3,33.41
2016,4,13,7,15,0.0,72.5,3.15,16.5,72.5,62.0,49.27
2016,4,13,7,30,0.0,94.0,3.1,17.0,94.0,79.47,64.62
2016,4,13,7,45,17.5,124.5,3.1,17.5,131.5,103.27,85.14
2016,4,13,8,0,35.0,155.0,3.1,18.0,169.0,120.66,99.71
2016,4,13,8,15,26.0,168.5,2.95,18.0,180.0,134.47,105.44
2016,4,13,8,30,17.0,182.0,2.8,18.0,191.0,154.02,120.95
2016,4,13,8,45,8.5,134.0,2.7,18.5,138.5,117.86,91.3
2016,4,13,9,0,0.0,86.0,2.6,19.0,86.0,76.2,57.28
2016,4,13,9,15,0.0,91.5,2.55,19.0,91.5,81.14,61.15
2016,4,13,9,30,0.0,97.0,2.5,19.0,97.0,86.01,64.92
2016,4,13,9,45,0.0,119.0,2.5,19.5,119.0,105.18,80.06
2016,4,13,10,0,0.0,141.0,2.5,20.0,141.0,124.42,95.07
2016,4,13,10,15,5.5,190.0,2.55,20.0,195.0,170.14,131.08
2016,4,13,10,30,11.0,239.0,2.6,20.0,249.0,216.71,167.26
2016,4,13,10,45,6.5,196.5,2.65,20.5,203.0,178.03,136.49
2016,4,13,11,0,2.0,154.0,2.7,21.0,157.0,138.14,104.83
2016,4,13,11,15,26.0,281.5,2.7,21.0,306.5,272.29,209.3
2016,4,13,11,30,50.0,409.0,2.7,21.0,456.0,409.73,312.23
2016,4,13,11,45,57.0,424.0,2.7,21.5,477.0,435.03,329.66
2016,4,13,12,0,64.0,439.0,2.7,22.0,498.0,461.03,347.95
2016,4,13,12,15,40.0,371.5,2.7,22.0,409.0,381.4,289.03
2016,4,13,12,30,16.0,304.0,2.7,22.0,320.0,289.97,220.45
2016,4,13,12,45,18.5,320.5,2.7,22.5,338.5,309.0,234.71
2016,4,13,13,0,21.0,337.0,2.7,23.0,357.0,328.32,248.76
2016,4,13,13,15,32.0,368.5,2.65,23.0,398.0,385.09,291.15
2016,4,13,13,30,43.0,400.0,2.6,23.0,439.0,430.97,324.93
2016,4,13,13,45,101.0,420.5,2.6,23.5,509.5,513.85,386.32
2016,4,13,14,0,159.0,441.0,2.6,24.0,580.0,614.12,458.15
2016,4,13,14,15,195.5,422.5,2.45,24.0,588.0,635.28,473.68
2016,4,13,14,30,232.0,404.0,2.3,24.0,596.0,654.95,488.57
2016,4,13,14,45,120.5,311.5,2.2,24.0,411.0,445.09,337.35
2016,4,13,15,0,9.0,219.0,2.1,24.0,226.0,210.04,159.43
2016,4,13,15,15,41.0,264.5,2.0,23.5,293.5,301.96,232.06
2016,4,13,15,30,73.0,310.0,1.9,23.0,361.0,384.05,295.1
2016,4,13,15,45,163.0,289.0,1.85,23.0,391.5,461.01,355.32
2016,4,13,16,0,253.0,268.0,1.8,23.0,422.0,531.59,409.71
2016,4,13,16,15,204.5,246.5,1.8,22.5,363.5,444.2,346.03
2016,4,13,16,30,156.0,225.0,1.8,22.0,305.0,375.54,295.34
2016,4,13,16,45,408.5,158.0,1.8,22.0,334.5,519.3,410.93
2016,4,13,17,0,661.0,91.0,1.8,22.0,364.0,616.68,487.05
2016,4,13,17,15,614.5,84.0,1.7,21.5,308.0,545.81,433.92
2016,4,13,17,30,568.0,77.0,1.6,21.0,252.0,477.41,381.89
2016,4,13,17,45,496.5,67.5,1.5,20.5,197.0,394.43,316.23
2016,4,13,18,0,425.0,58.0,1.4,20.0,142.0,317.58,252.78
2016,4,13,18,15,318.0,44.0,1.4,19.5,95.0,226.04,175.73
2016,4,13,18,30,211.0,30.0,1.4,19.0,48.0,145.52,101.2
2016,4,13,18,45,105.5,15.0,1.4,18.5,24.0,51.41,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,98.0,14.5,2.8,13.5,22.5,13.19,0.0
2016,4,14,6,30,196.0,29.0,3.0,14.0,45.0,22.69,12.05
2016,4,14,6,45,308.5,44.0,3.25,14.5,92.5,33.95,23.91
2016,4,14,7,0,421.0,59.0,3.5,15.0,140.0,46.34,35.38
2016,4,14,7,15,493.5,69.0,3.55,15.5,195.0,52.38,40.98
2016,4,14,7,30,566.0,79.0,3.6,16.0,250.0,58.18,46.11
2016,4,14,7,45,386.0,122.5,3.7,16.5,250.0,86.09,70.48
2016,4,14,8,0,206.0,166.0,3.8,17.0,250.0,123.09,102.24
2016,4,14,8,15,287.5,179.5,3.75,17.5,315.0,144.19,105.99
2016,4,14,8,30,369.0,193.0,3.7,18.0,380.0,187.2,132.78
2016,4,14,8,45,582.5,152.0,3.7,19.0,485.0,220.32,149.67
2016,4,14,9,0,796.0,111.0,3.7,20.0,590.0,286.29,197.54
2016,4,14,9,15,550.5,207.5,3.65,20.5,552.0,334.7,247.21
2016,4,14,9,30,305.0,304.0,3.6,21.0,514.0,358.62,272.82
2016,4,14,9,45,584.0,213.5,3.6,21.5,646.0,430.42,326.87
2016,4,14,10,0,863.0,123.0,3.6,22.0,778.0,532.22,405.35
2016,4,14,10,15,873.0,125.5,3.55,22.0,815.5,591.51,452.41
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,648.21,496.34
2016,4,14,10,45,891.0,129.5,3.5,22.5,883.5,701.58,535.77
2016,4,14,11,0,899.0,131.0,3.5,23.0,914.0,753.32,572.85
2016,4,14,11,15,904.0,132.0,3.45,23.5,936.0,800.52,604.72
2016,4,14,11,30,909.0,133.0,3.4,24.0,958.0,845.36,633.34
2016,4,14,11,45,908.5,136.0,3.4,24.5,970.5,884.9,658.23
2016,4,14,12,0,908.0,139.0,3.4,25.0,983.0,921.39,680.84
2016,4,14,12,15,909.0,139.0,3.35,25.0,987.5,953.32,701.29
2016,4,14,12,30,910.0,139.0,3.3,25.0,992.0,981.99,719.53
2016,4,14,12,45,907.0,140.0,3.3,25.0,987.5,1004.43,734.05
2016,4,14,13,0,904.0,141.0,3.3,25.0,983.0,1023.21,746.3
2016,4,14,13,15,900.5,140.5,3.25,25.0,969.5,1036.33,754.58
2016,4,14,13,30,897.0,140.0,3.2,25.0,956.0,1045.61,760.53
2016,4,14,13,45,890.5,139.5,3.2,25.5,934.0,1047.99,761.12
2016,4,14,14,0,884.0,139.0,3.2,26.0,912.0,1046.47,759.39
2016,4,14,14,15,876.5,137.0,3.15,25.5,882.5,1038.53,756.27
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,1026.79,750.87
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,1018.68,746.94
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,995.48,733.22
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,965.87,715.03
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,933.17,694.82
2016,4,14,15,45,800.0,121.5,3.0,25.0,641.5,892.01,669.18
2016,4,14,16,0,781.0,118.0,3.0,25.0,592.0,848.55,641.76
2016,4,14,16,15,756.0,113.5,2.95,24.5,538.5,801.46,612.39
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,748.67,578.41
2016,4,14,16,45,697.0,103.5,2.85,23.5,429.0,686.89,537.16
2016,4,14,17,0,663.0,98.0,2.8,23.0,373.0,625.44,494.82
2016,4,14,17,15,615.5,90.0,2.5,22.0,315.5,552.57,441.18
2016,4,14,17,30,568.0,82.0,2.2,21.0,258.0,482.22,387.46
2016,4,14,17,45,497.5,72.0,1.95,20.5,202.5,399.19,321.01
2016,4,14,18,0,427.0,62.0,1.7,20.0,147.0,322.08,256.85
2016,4,14,18,15,320.0,47.0,1.65,19.0,99.0,227.68,177.71
2016,4,14,18,30,213.0,32.0,1.6,18.0,51.0,148.61,104.98
2016,4,14,18,45,106.5,16.0,1.55,17.5,25.5,52.56,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,14.1,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,24.21,13.7
2016,4,15,6,45,285.0,47.5,1.6,15.0,94.0,36.53,26.19
2016,4,15,7,0,388.0,64.0,1.8,16.0,141.0,48.44,37.13
2016,4,15,7,15,205.0,87.5,1.7,16.5,129.5,66.7,53.44
2016,4,15,7,30,22.0,111.0,1.6,17.0,118.0,92.04,75.56
2016,4,15,7,45,28.0,134.0,1.5,17.5,145.0,105.71,87.1
2016,4,15,8,0,34.0,157.0,1.4,18.0,172.0,122.17,100.75
2016,4,15,8,15,91.5,190.5,1.3,18.5,236.0,152.62,117.64
2016,4,15,8,30,149.0,224.0,1.2,19.0,300.0,187.26,140.83
2016,4,15,8,45,166.5,249.5,1.2,20.0,343.0,223.27,167.36
2016,4,15,9,0,184.0,275.0,1.2,21.0,386.0,261.86,196.39
2016,4,15,9,15,176.5,300.5,1.2,21.5,414.0,295.14,222.4
2016,4,15,9,30,169.0,326.0,1.2,22.0,442.0,327.75,247.36
2016,4,15,9,45,216.5,343.0,1.25,22.5,501.5,377.14,283.84
2016,4,15,10,0,264.0,360.0,1.3,23.0,561.0,429.91,322.49
2016,4,15,10,15,563.0,248.0,1.4,23.0,703.5,523.11,392.7
2016,4,15,10,30,862.0,136.0,1.5,23.0,846.0,643.26,482.19
2016,4,15,10,45,873.0,135.5,1.65,23.5,877.0,695.12,519.52
2016,4,15,11,0,884.0,135.0,1.8,24.0,908.0,746.35,556.05
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.5,792.81,587.43
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,836.97,615.7
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.5,874.72,639.5
2016,4,15,12,0,886.0,147.0,2.2,26.0,974.0,909.25,661.09
2016,4,15,12,15,887.0,147.5,2.25,26.0,978.5,940.95,681.62
2016,4,15,12,30,888.0,148.0,2.3,26.0,983.0,969.49,700.13
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.5,991.95,713.4
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,1010.9,724.52
2016,4,15,13,15,884.0,145.5,2.4,27.0,961.0,1024.24,733.11
2016,4,15,13,30,881.0,145.0,2.4,27.0,948.0,1033.83,739.5
2016,4,15,13,45,553.0,292.0,2.45,27.0,792.5,880.33,638.77
2016,4,15,14,0,225.0,439.0,2.5,27.0,637.0,677.39,495.36
2016,4,15,14,15,539.5,288.5,2.55,27.0,741.0,871.58,638.15
2016,4,15,14,30,854.0,138.0,2.6,27.0,845.0,1025.62,741.2
2016,4,15,14,45,844.5,135.0,2.65,27.0,808.5,1006.98,729.45
2016,4,15,15,0,835.0,132.0,2.7,27.0,772.0,984.79,717.13
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.5,954.87,699.36
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,921.94,679.61
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,880.16,654.21
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,836.19,627.03
2016,4,15,16,15,742.5,114.0,2.75,26.5,533.0,789.45,598.1
2016,4,15,16,30,718.0,109.0,2.7,26.0,480.0,736.98,564.6
2016,4,15,16,45,683.5,103.5,2.65,25.5,424.0,675.37,523.76
2016,4,15,17,0,649.0,98.0,2.6,25.0,368.0,614.18,481.8
2016,4,15,17,15,601.5,90.0,2.35,24.0,311.5,542.03,429.27
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,472.45,376.68
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,390.26,311.41
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,314.05,248.53
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,222.2,171.91
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,145.34,102.32
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,51.38,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,16.0,2.6,17.0,18.5,14.55,0.0
2016,4,16,6,30,60.0,32.0,2.7,17.0,37.0,26.55,15.68
2016,4,16,6,45,128.0,58.5,2.85,17.5,80.5,45.54,33.69
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,64.66,50.95
2016,4,16,7,15,126.5,102.0,3.25,18.5,130.5,78.84,63.59
2016,4,16,7,30,57.0,119.0,3.5,19.0,137.0,94.31,76.99
2016,4,16,7,45,28.5,96.5,3.75,19.5,105.5,80.47,64.72
2016,4,16,8,0,0.0,74.0,4.0,20.0,74.0,65.45,51.41
2016,4,16,8,15,0.0,72.5,4.3,20.5,72.5,64.12,47.64
2016,4,16,8,30,0.0,71.0,4.6,21.0,71.0,62.81,46.27
2016,4,16,8,45,0.0,116.5,4.9,22.0,116.5,102.01,77.76
2016,4,16,9,0,0.0,162.0,5.2,23.0,162.0,140.09,107.65
2016,4,16,9,15,0.0,152.5,5.3,23.5,152.5,133.04,101.48
2016,4,16,9,30,0.0,143.0,5.4,24.0,143.0,125.53,95.05
2016,4,16,9,45,2.5,161.5,5.55,24.5,163.5,142.78,108.22
2016,4,16,10,0,5.0,180.0,5.7,25.0,184.0,160.45,121.61
2016,4,16,10,15,2.5,161.0,5.75,25.0,163.0,143.41,108.05
2016,4,16,10,30,0.0,142.0,5.8,25.0,142.0,125.73,94.02
2016,4,16,10,45,0.0,123.5,5.85,25.5,123.5,109.63,81.1
2016,4,16,11,0,0.0,105.0,5.9,26.0,105.0,93.37,68.12
2016,4,16,11,15,1.0,125.0,5.9,26.0,125.5,111.96,82.62
2016,4,16,11,30,2.0,145.0,5.9,26.0,146.0,130.75,97.19
2016,4,16,11,45,7.5,202.0,5.9,26.5,209.0,186.63,140.19
2016,4,16,12,0,13.0,259.0,5.9,27.0,272.0,243.53,183.31
2016,4,16,12,15,7.5,201.0,5.9,27.0,208.5,187.03,140.04
2016,4,16,12,30,2.0,143.0,5.9,27.0,145.0,129.92,95.97
2016,4,16,12,45,3.5,152.0,5.95,27.0,155.5,139.69,103.64
2016,4,16,13,0,5.0,161.0,6.0,27.0,166.0,149.54,111.33
2016,4,16,13,15,19.5,271.0,6.0,27.0,289.5,276.0,208.43
2016,4,16,13,30,34.0,381.0,6.0,27.0,413.0,401.82,302.72
2016,4,16,13,45,123.5,411.5,6.0,27.0,521.5,541.51,408.32
2016,4,16,14,0,213.0,442.0,6.0,27.0,630.0,667.83,501.88
2016,4,16,14,15,106.5,291.5,5.95,26.5,385.5,405.74,309.75
2016,4,16,14,30,0.0,141.0,5.9,26.0,141.0,126.75,94.25
2016,4,16,14,45,1.5,153.5,5.85,26.0,154.5,139.91,104.97
2016,4,16,15,0,3.0,166.0,5.8,26.0,168.0,153.25,115.66
2016,4,16,15,15,1.5,156.5,5.7,25.5,157.5,143.01,108.03
2016,4,16,15,30,0.0,147.0,5.6,25.0,147.0,132.82,100.42
2016,4,16,15,45,50.5,211.5,5.55,25.0,242.0,254.86,198.46
2016,4,16,16,0,101.0,276.0,5.5,25.0,337.0,372.47,290.99
2016,4,16,16,15,50.5,181.5,5.35,24.5,212.0,222.92,174.56
2016,4,16,16,30,0.0,87.0,5.2,24.0,87.0,77.05,57.15
2016,4,16,16,45,31.0,128.0,5.1,24.0,141.0,149.3,116.96
2016,4,16,17,0,62.0,169.0,5.0,24.0,195.0,220.42,174.99
2016,4,16,17,15,50.5,145.5,4.8,23.5,164.5,186.17,147.76
2016,4,16,17,30,39.0,122.0,4.6,23.0,134.0,152.74,120.82
2016,4,16,17,45,24.0,97.0,4.45,23.0,104.0,116.17,90.53
2016,4,16,18,0,9.0,72.0,4.3,23.0,74.0,74.74,55.91
2016,4,16,18,15,4.5,48.0,4.3,22.5,49.0,48.05,33.42
2016,4,16,18,30,0.0,24.0,4.3,22.0,24.0,21.16,10.52
2016,4,16,18,45,0.0,12.0,4.3,21.5,12.0,10.56,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.0,20.0,7.0,6.14,0.0
2016,4,17,6,30,0.0,14.0,3.1,20.0,14.0,12.3,4.26
2016,4,17,6,45,0.0,35.5,3.25,20.5,35.5,31.32,21.19
2016,4,17,7,0,0.0,57.0,3.4,21.0,57.0,49.26,37.09
2016,4,17,7,15,3.0,82.5,3.55,21.0,83.5,69.86,55.22
2016,4,17,7,30,6.0,108.0,3.7,21.0,110.0,90.1,72.75
2016,4,17,7,45,11.0,134.0,3.85,21.5,138.5,110.41,89.87
2016,4,17,8,0,16.0,160.0,4.0,22.0,167.0,130.46,106.42
2016,4,17,8,15,12.5,167.0,4.15,22.0,173.0,139.26,108.03
2016,4,17,8,30,9.0,174.0,4.3,22.0,179.0,147.53,114.28
2016,4,17,8,45,21.0,207.5,4.45,22.5,220.0,178.19,137.58
2016,4,17,9,0,33.0,241.0,4.6,23.0,261.0,204.84,157.58
2016,4,17,9,15,17.5,206.5,4.6,23.5,217.5,182.92,140.28
2016,4,17,9,30,2.0,172.0,4.6,24.0,174.0,150.77,114.8
2016,4,17,9,45,20.5,246.5,4.7,24.5,262.5,221.96,169.68
2016,4,17,10,0,39.0,321.0,4.8,25.0,351.0,292.09,222.68
2016,4,17,10,15,37.0,339.5,4.85,25.0,369.0,311.8,237.28
2016,4,17,10,30,35.0,358.0,4.9,25.0,387.0,331.52,251.88
2016,4,17,10,45,52.0,390.5,4.95,25.5,435.5,375.64,284.38
2016,4,17,11,0,69.0,423.0,5.0,26.0,484.0,422.14,318.25
2016,4,17,11,15,71.5,431.5,5.0,26.0,496.0,438.89,330.34
2016,4,17,11,30,74.0,440.0,5.0,26.0,508.0,455.75,342.57
2016,4,17,11,45,47.5,390.5,5.0,26.0,434.5,395.5,297.68
2016,4,17,12,0,21.0,341.0,5.0,26.0,361.0,324.75,244.56
2016,4,17,12,15,20.0,335.0,4.95,26.0,354.5,320.29,241.29
2016,4,17,12,30,19.0,329.0,4.9,26.0,348.0,315.54,237.7
2016,4,17,12,45,16.5,301.5,4.85,26.0,317.5,289.14,217.91
2016,4,17,13,0,14.0,274.0,4.8,26.0,287.0,262.27,197.73
2016,4,17,13,15,17.0,299.5,4.8,25.5,315.0,289.99,219.28
2016,4,17,13,30,20.0,325.0,4.8,25.0,343.0,318.19,241.11
2016,4,17,13,45,10.0,197.5,4.8,25.0,206.5,188.82,142.67
2016,4,17,14,0,0.0,70.0,4.8,25.0,70.0,62.28,43.82
2016,4,17,14,15,2.5,122.5,4.7,24.5,125.0,112.24,83.59
2016,4,17,14,30,5.0,175.0,4.6,24.0,180.0,163.36,124.01
2016,4,17,14,45,2.5,128.0,4.6,24.0,130.5,117.23,87.88
2016,4,17,15,0,0.0,81.0,4.6,24.0,81.0,71.92,52.04
2016,4,17,15,15,0.0,64.0,4.5,23.5,64.0,56.75,40.14
2016,4,17,15,30,0.0,47.0,4.4,23.0,47.0,41.61,28.13
2016,4,17,15,45,0.0,84.5,4.35,23.0,84.5,74.92,55.14
2016,4,17,16,0,0.0,122.0,4.3,23.0,122.0,109.61,83.22
2016,4,17,16,15,0.0,73.5,4.2,22.5,73.5,65.06,47.59
2016,4,17,16,30,0.0,25.0,4.1,22.0,25.0,22.05,12.57
2016,4,17,16,45,0.0,20.5,4.0,22.0,20.5,18.06,9.34
2016,4,17,17,0,0.0,16.0,3.9,22.0,16.0,14.08,6.08
2016,4,17,17,15,0.0,13.5,3.75,21.5,13.5,11.87,4.29
2016,4,17,17,30,0.0,11.0,3.6,21.0,11.0,9.67,2.47
2016,4,17,17,45,0.0,8.5,3.45,21.0,8.5,7.46,0.61
2016,4,17,18,0,0.0,6.0,3.3,21.0,6.0,5.26,0.0
2016,4,17,18,15,0.0,3.5,3.25,21.0,3.5,3.07,0.0
2016,4,17,18,30,0.0,1.0,3.2,21.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.15,21.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,10.5,1.1,19.0,10.5,9.23,0.0
2016,4,18,6,30,0.0,21.0,1.4,19.0,21.0,18.49,9.49
2016,4,18,6,45,0.0,42.0,1.7,19.5,42.0,36.54,25.84
2016,4,18,7,0,0.0,63.0,2.0,20.0,63.0,53.9,41.31
2016,4,18,7,15,3.0,86.0,2.25,20.0,87.0,72.53,57.76
2016,4,18,7,30,6.0,109.0,2.5,20.0,111.0,90.93,73.73
2016,4,18,7,45,3.0,58.0,2.8,20.5,59.0,51.24,39.12
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,6.16,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,12.33,4.63
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,18.52,9.72
2016,4,18,8,45,5.5,113.5,3.55,21.5,117.0,100.59,76.5
2016,4,18,9,0,11.0,206.0,3.7,22.0,213.0,178.16,137.78
2016,4,18,9,15,25.0,246.5,3.7,22.0,264.0,217.26,167.7
2016,4,18,9,30,39.0,287.0,3.7,22.0,315.0,253.37,195.23
2016,4,18,9,45,75.5,328.5,3.7,22.5,385.5,307.63,236.0
2016,4,18,10,0,112.0,370.0,3.7,23.0,456.0,367.01,280.27
2016,4,18,10,15,60.5,295.0,3.5,23.0,342.0,287.98,220.27
2016,4,18,10,30,9.0,220.0,3.3,23.0,228.0,199.03,151.54
2016,4,18,10,45,11.5,246.5,3.1,23.5,257.0,224.87,171.06
2016,4,18,11,0,14.0,273.0,2.9,24.0,286.0,251.22,190.48
2016,4,18,11,15,15.5,278.5,2.9,24.0,293.0,258.78,196.02
2016,4,18,11,30,17.0,284.0,2.9,24.0,300.0,266.45,201.72
2016,4,18,11,45,13.0,243.0,2.95,24.0,255.0,227.91,172.4
2016,4,18,12,0,9.0,202.0,3.0,24.0,210.0,188.57,142.31
2016,4,18,12,15,55.0,338.5,3.05,23.5,390.5,362.77,275.62
2016,4,18,12,30,101.0,475.0,3.1,23.0,571.0,540.14,405.63
2016,4,18,12,45,285.0,437.5,3.2,23.0,706.0,706.43,528.15
2016,4,18,13,0,469.0,400.0,3.3,23.0,841.0,868.95,643.93
2016,4,18,13,15,395.5,420.5,3.3,23.0,788.5,819.91,608.06
2016,4,18,13,30,322.0,441.0,3.3,23.0,736.0,777.38,577.6
2016,4,18,13,45,174.5,393.0,3.35,23.0,552.5,572.63,431.85
2016,4,18,14,0,27.0,345.0,3.4,23.0,369.0,362.72,275.09
2016,4,18,14,15,18.0,284.0,3.3,23.0,300.5,279.62,213.37
2016,4,18,14,30,9.0,223.0,3.2,23.0,232.0,212.65,162.32
2016,4,18,14,45,25.5,274.5,3.15,23.0,295.0,293.6,225.36
2016,4,18,15,0,42.0,326.0,3.1,23.0,358.0,365.97,280.62
2016,4,18,15,15,49.5,315.0,2.95,22.5,351.0,363.28,279.65
2016,4,18,15,30,57.0,304.0,2.8,22.0,344.0,360.18,278.68
2016,4,18,15,45,28.5,218.5,2.65,22.0,238.5,241.82,187.85
2016,4,18,16,0,0.0,133.0,2.5,22.0,133.0,120.06,91.58
2016,4,18,16,15,0.0,75.5,2.3,22.0,75.5,66.84,49.1
2016,4,18,16,30,0.0,18.0,2.1,22.0,18.0,15.87,7.48
2016,4,18,16,45,0.0,63.0,1.9,22.0,63.0,55.68,40.43
2016,4,18,17,0,0.0,108.0,1.7,22.0,108.0,98.35,75.5
2016,4,18,17,15,0.0,91.0,1.55,21.5,91.0,82.42,62.77
2016,4,18,17,30,0.0,74.0,1.4,21.0,74.0,66.47,49.86
2016,4,18,17,45,0.0,58.0,1.3,21.0,58.0,51.49,37.41
2016,4,18,18,0,0.0,42.0,1.2,21.0,42.0,37.05,25.22
2016,4,18,18,15,0.0,28.5,1.15,20.5,28.5,25.11,15.03
2016,4,18,18,30,0.0,15.0,1.1,20.0,15.0,13.19,4.66
2016,4,18,18,45,0.0,7.5,1.1,20.0,7.5,6.58,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,61.0,18.5,1.95,18.0,25.0,15.15,0.0
2016,4,19,6,30,122.0,37.0,2.1,18.0,50.0,29.6,18.84
2016,4,19,6,45,201.5,58.5,2.25,18.0,94.5,45.87,34.1
2016,4,19,7,0,281.0,80.0,2.4,18.0,139.0,59.77,46.81
2016,4,19,7,15,149.0,97.5,2.4,18.5,129.5,76.39,61.49
2016,4,19,7,30,17.0,115.0,2.4,19.0,120.0,95.37,77.85
2016,4,19,7,45,8.5,116.5,2.45,19.5,119.0,98.16,79.93
2016,4,19,8,0,0.0,118.0,2.5,20.0,118.0,100.48,81.5
2016,4,19,8,15,1.5,141.0,2.55,20.0,141.5,119.64,93.11
2016,4,19,8,30,3.0,164.0,2.6,20.0,165.0,139.36,108.61
2016,4,19,8,45,4.5,176.5,2.65,20.5,178.5,151.33,117.52
2016,4,19,9,0,6.0,189.0,2.7,21.0,192.0,163.47,126.52
2016,4,19,9,15,11.5,217.5,2.7,21.5,225.0,189.96,146.66
2016,4,19,9,30,17.0,246.0,2.7,22.0,258.0,217.44,167.34
2016,4,19,9,45,61.0,307.5,2.7,22.5,354.0,284.96,218.25
2016,4,19,10,0,105.0,369.0,2.7,23.0,450.0,362.72,276.08
2016,4,19,10,15,95.0,383.5,2.65,23.0,459.5,379.29,288.04
2016,4,19,10,30,85.0,398.0,2.6,23.0,469.0,394.69,299.12
2016,4,19,10,45,74.5,405.0,2.6,23.5,468.5,402.35,303.84
2016,4,19,11,0,64.0,412.0,2.6,24.0,468.0,408.73,307.53
2016,4,19,11,15,42.5,373.0,2.55,24.0,411.0,365.12,274.97
2016,4,19,11,30,21.0,334.0,2.5,24.0,354.0,314.11,236.73
2016,4,19,11,45,19.5,328.5,2.45,24.5,347.5,310.05,233.26
2016,4,19,12,0,18.0,323.0,2.4,25.0,341.0,305.67,229.42
2016,4,19,12,15,27.0,362.5,2.35,25.0,388.5,360.08,269.61
2016,4,19,12,30,36.0,402.0,2.3,25.0,436.0,409.62,305.51
2016,4,19,12,45,384.5,320.5,2.3,25.0,682.5,697.08,518.94
2016,4,19,13,0,733.0,239.0,2.3,25.0,929.0,969.51,705.34
2016,4,19,13,15,729.0,237.5,2.25,25.0,915.5,980.22,709.29
2016,4,19,13,30,725.0,236.0,2.2,25.0,902.0,987.45,713.73
2016,4,19,13,45,716.5,235.0,2.2,25.0,880.5,987.19,714.08
2016,4,19,14,0,708.0,234.0,2.2,25.0,859.0,983.44,712.4
2016,4,19,14,15,484.0,319.0,2.15,25.0,740.5,843.99,616.89
2016,4,19,14,30,260.0,404.0,2.1,25.0,622.0,695.49,512.06
2016,4,19,14,45,223.0,390.0,2.1,25.0,571.0,628.38,467.22
2016,4,19,15,0,186.0,376.0,2.1,25.0,520.0,577.5,432.01
2016,4,19,15,15,122.0,341.0,2.05,24.5,433.5,477.69,360.99
2016,4,19,15,30,58.0,306.0,2.0,24.0,347.0,362.94,276.88
2016,4,19,15,45,34.5,256.0,1.95,24.0,280.0,287.74,220.9
2016,4,19,16,0,11.0,206.0,1.9,24.0,213.0,201.55,154.82
2016,4,19,16,15,95.0,217.5,1.75,23.5,268.0,299.66,234.51
2016,4,19,16,30,179.0,229.0,1.6,23.0,323.0,395.32,309.73
2016,4,19,16,45,322.0,188.0,1.5,23.0,334.0,467.6,367.28
2016,4,19,17,0,465.0,147.0,1.4,23.0,345.0,525.91,412.84
2016,4,19,17,15,417.5,133.5,1.25,22.5,291.5,457.1,360.98
2016,4,19,17,30,370.0,120.0,1.1,22.0,238.0,391.58,310.98
2016,4,19,17,45,310.5,101.5,1.0,22.0,187.0,306.66,244.01
2016,4,19,18,0,251.0,83.0,0.9,22.0,136.0,239.2,188.68
2016,4,19,18,15,176.0,60.5,0.9,21.5,92.0,165.11,127.19
2016,4,19,18,30,101.0,38.0,0.9,21.0,48.0,98.64,70.02
2016,4,19,18,45,50.5,19.0,0.9,21.0,24.0,45.54,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,16.0,0.6,18.5,16.0,14.1,0.0
2016,4,20,6,30,0.0,32.0,0.6,19.0,32.0,27.75,17.44
2016,4,20,6,45,15.0,56.0,0.65,19.5,59.0,46.44,34.47
2016,4,20,7,0,30.0,80.0,0.7,20.0,86.0,64.87,50.86
2016,4,20,7,15,50.5,103.0,0.8,20.0,117.5,82.31,66.18
2016,4,20,7,30,71.0,126.0,0.9,20.0,149.0,99.41,80.88
2016,4,20,7,45,35.5,121.5,1.05,20.5,133.0,98.19,79.49
2016,4,20,8,0,0.0,117.0,1.2,21.0,117.0,99.8,80.46
2016,4,20,8,15,0.0,78.5,1.3,21.0,78.5,69.46,51.81
2016,4,20,8,30,0.0,40.0,1.4,21.0,40.0,35.32,23.61
2016,4,20,8,45,0.0,94.0,1.5,21.5,94.0,83.19,62.53
2016,4,20,9,0,0.0,148.0,1.6,22.0,148.0,128.71,98.56
2016,4,20,9,15,337.5,166.0,1.65,22.0,403.5,237.48,175.4
2016,4,20,9,30,675.0,184.0,1.7,22.0,659.0,403.23,298.03
2016,4,20,9,45,701.0,183.5,1.75,22.5,703.0,458.23,341.67
2016,4,20,10,0,727.0,183.0,1.8,23.0,747.0,515.04,386.02
2016,4,20,10,15,542.0,281.0,1.8,23.5,712.5,538.74,403.59
2016,4,20,10,30,357.0,379.0,1.8,24.0,678.0,542.01,404.3
2016,4,20,10,45,373.5,385.0,1.8,24.5,707.5,582.07,432.56
2016,4,20,11,0,390.0,391.0,1.8,25.0,737.0,622.84,460.49
2016,4,20,11,15,589.0,292.5,1.8,25.0,828.5,711.63,525.78
2016,4,20,11,30,788.0,194.0,1.8,25.0,920.0,808.76,595.26
2016,4,20,11,45,822.0,174.0,1.8,25.0,940.0,852.86,623.48
2016,4,20,12,0,856.0,154.0,1.8,25.0,960.0,887.54,645.43
2016,4,20,12,15,856.5,154.0,1.75,25.0,964.5,917.05,663.46
2016,4,20,12,30,857.0,154.0,1.7,25.0,969.0,943.52,679.47
2016,4,20,12,45,853.0,156.0,1.7,25.0,963.5,964.4,692.52
2016,4,20,13,0,849.0,158.0,1.7,25.0,958.0,993.67,710.98
2016,4,20,13,15,845.5,157.5,1.65,25.0,945.0,1006.23,718.15
2016,4,20,13,30,842.0,157.0,1.6,25.0,932.0,1015.06,723.26
2016,4,20,13,45,831.5,159.0,1.6,25.0,909.5,1015.71,724.16
2016,4,20,14,0,821.0,161.0,1.6,25.0,887.0,1012.59,722.93
2016,4,20,14,15,812.5,158.5,1.6,24.5,858.0,1003.1,719.29
2016,4,20,14,30,804.0,156.0,1.6,24.0,829.0,989.96,713.53
2016,4,20,14,45,799.0,150.0,1.6,24.0,793.5,973.03,704.1
2016,4,20,15,0,794.0,144.0,1.6,24.0,758.0,952.57,692.52
2016,4,20,15,15,779.5,140.5,1.55,24.0,715.5,922.33,674.04
2016,4,20,15,30,765.0,137.0,1.5,24.0,673.0,889.24,653.78
2016,4,20,15,45,744.0,133.5,1.45,24.0,625.0,852.82,631.26
2016,4,20,16,0,723.0,130.0,1.4,24.0,577.0,809.35,603.89
2016,4,20,16,15,697.5,125.0,1.35,23.5,525.0,758.73,572.5
2016,4,20,16,30,672.0,120.0,1.3,23.0,473.0,707.16,539.88
2016,4,20,16,45,640.5,112.5,1.3,23.0,419.0,647.52,500.19
2016,4,20,17,0,609.0,105.0,1.3,23.0,365.0,588.19,458.75
2016,4,20,17,15,562.5,97.0,1.2,22.5,310.0,518.81,408.38
2016,4,20,17,30,516.0,89.0,1.1,22.0,255.0,451.96,358.12
2016,4,20,17,45,449.5,78.0,1.0,22.0,202.0,368.98,292.91
2016,4,20,18,0,383.0,67.0,0.9,22.0,149.0,297.77,234.59
2016,4,20,18,15,288.5,51.5,0.9,21.5,102.5,214.6,165.78
2016,4,20,18,30,194.0,36.0,0.9,21.0,56.0,142.23,102.85
2016,4,20,18,45,97.0,18.0,0.9,20.5,28.0,66.06,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,8.5,0.75,18.5,8.5,7.46,0.0
2016,4,21,6,30,0.0,17.0,1.0,19.0,17.0,14.95,6.87
2016,4,21,6,45,0.0,31.0,1.25,19.5,31.0,27.32,18.03
2016,4,21,7,0,0.0,45.0,1.5,20.0,45.0,39.71,29.09
2016,4,21,7,15,0.0,61.0,1.55,20.0,61.0,53.62,41.38
2016,4,21,7,30,0.0,77.0,1.6,20.0,77.0,67.12,53.11
2016,4,21,7,45,0.0,42.0,1.65,20.5,42.0,37.04,26.77
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,6.16,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,25.57,15.66
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,45.06,31.67
2016,4,21,8,45,0.0,68.0,1.55,21.5,68.0,60.18,43.8
2016,4,21,9,0,0.0,85.0,1.5,22.0,85.0,75.33,55.8
2016,4,21,9,15,0.0,94.0,1.45,22.5,94.0,83.39,61.94
2016,4,21,9,30,0.0,103.0,1.4,23.0,103.0,91.24,67.87
2016,4,21,9,45,0.0,109.5,1.35,23.5,109.5,96.96,72.06
2016,4,21,10,0,0.0,116.0,1.3,24.0,116.0,102.71,76.26
2016,4,21,10,15,5.0,174.5,1.2,24.0,179.0,156.46,117.95
2016,4,21,10,30,10.0,233.0,1.1,24.0,242.0,210.83,159.15
2016,4,21,10,45,64.0,338.5,1.05,24.5,395.5,338.66,254.08
2016,4,21,11,0,118.0,444.0,1.0,25.0,549.0,475.25,350.51
2016,4,21,11,15,223.5,443.0,1.0,25.0,647.5,564.56,413.37
2016,4,21,11,30,329.0,442.0,1.0,25.0,746.0,665.65,482.98
2016,4,21,11,45,594.5,296.5,1.0,25.0,855.0,778.2,563.2
2016,4,21,12,0,860.0,151.0,1.0,25.0,964.0,887.88,636.21
2016,4,21,12,15,861.0,151.5,1.05,25.0,968.5,918.29,654.62
2016,4,21,12,30,862.0,152.0,1.1,25.0,973.0,945.69,672.17
2016,4,21,12,45,862.5,151.0,1.15,25.5,969.0,968.11,685.35
2016,4,21,13,0,863.0,150.0,1.2,26.0,965.0,987.2,696.55
2016,4,21,13,15,860.0,149.0,1.25,26.0,952.0,999.4,704.98
2016,4,21,13,30,857.0,148.0,1.3,26.0,939.0,1007.95,711.38
2016,4,21,13,45,850.0,148.0,1.4,26.0,917.5,1009.78,714.61
2016,4,21,14,0,843.0,148.0,1.5,26.0,896.0,1020.05,723.25
2016,4,21,14,15,835.0,146.0,1.55,25.5,866.5,1011.39,720.79
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,999.03,716.32
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,979.19,705.8
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,956.02,693.22
2016,4,21,15,15,787.0,138.0,1.7,25.0,720.0,925.68,675.38
2016,4,21,15,30,772.0,135.0,1.7,25.0,677.0,892.52,655.69
2016,4,21,15,45,753.5,130.5,1.75,25.0,629.0,851.94,631.49
2016,4,21,16,0,735.0,126.0,1.8,25.0,581.0,814.11,608.84
2016,4,21,16,15,710.0,120.5,1.75,24.5,529.0,762.96,576.91
2016,4,21,16,30,685.0,115.0,1.7,24.0,477.0,710.82,543.74
2016,4,21,16,45,417.0,147.0,1.65,24.0,360.0,506.81,395.39
2016,4,21,17,0,149.0,179.0,1.6,24.0,243.0,305.81,240.45
2016,4,21,17,15,336.0,133.0,1.5,23.5,249.5,386.36,307.65
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,453.42,360.22
2016,4,21,17,45,456.0,76.5,1.3,22.5,202.5,374.83,297.82
2016,4,21,18,0,389.0,66.0,1.2,22.0,149.0,298.93,236.25
2016,4,21,18,15,295.0,51.0,1.15,21.5,103.0,216.33,167.55
2016,4,21,18,30,201.0,36.0,1.1,21.0,57.0,144.44,105.01
2016,4,21,18,45,100.5,18.0,1.1,21.0,28.5,67.33,1.16
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,155.0,17.5,2.3,14.5,34.5,13.95,0.36
2016,4,22,6,30,310.0,35.0,2.5,15.0,69.0,28.23,18.39
2016,4,22,6,45,410.0,46.5,2.7,15.5,120.0,36.46,26.39
2016,4,22,7,0,510.0,58.0,2.9,16.0,171.0,44.37,33.71
2016,4,22,7,15,573.5,66.0,2.8,16.5,227.5,48.91,37.82
2016,4,22,7,30,637.0,74.0,2.7,17.0,284.0,53.28,41.59
2016,4,22,7,45,679.5,80.5,2.6,18.0,342.0,56.19,43.86
2016,4,22,8,0,722.0,87.0,2.5,19.0,400.0,58.92,45.9
2016,4,22,8,15,752.5,91.5,2.5,20.0,457.0,113.77,63.82
2016,4,22,8,30,783.0,96.0,2.5,21.0,514.0,172.07,100.77
2016,4,22,8,45,805.0,100.0,2.55,22.0,567.5,231.89,147.87
2016,4,22,9,0,827.0,104.0,2.6,23.0,621.0,293.92,199.99
2016,4,22,9,15,844.0,107.5,2.6,23.0,670.5,355.88,253.56
2016,4,22,9,30,861.0,111.0,2.6,23.0,720.0,418.86,307.21
2016,4,22,9,45,873.0,114.0,2.65,23.5,763.5,483.04,359.82
2016,4,22,10,0,885.0,117.0,2.7,24.0,807.0,543.09,407.67
2016,4,22,10,15,894.0,119.0,2.75,24.0,844.0,600.15,452.64
2016,4,22,10,30,903.0,121.0,2.8,24.0,881.0,656.1,495.48
2016,4,22,10,45,909.5,122.5,2.85,24.5,910.5,708.64,533.72
2016,4,22,11,0,916.0,124.0,2.9,25.0,940.0,759.34,569.57
2016,4,22,11,15,921.0,125.0,2.95,25.0,961.5,806.43,602.08
2016,4,22,11,30,926.0,126.0,3.0,25.0,983.0,851.11,631.89
2016,4,22,11,45,929.0,126.5,3.05,25.5,995.5,891.12,657.08
2016,4,22,12,0,932.0,127.0,3.1,26.0,1008.0,928.23,680.15
2016,4,22,12,15,932.5,127.0,3.1,26.0,1012.0,959.6,700.31
2016,4,22,12,30,933.0,127.0,3.1,26.0,1016.0,987.64,718.3
2016,4,22,12,45,932.0,126.5,3.15,26.0,1011.5,1010.33,733.25
2016,4,22,13,0,931.0,126.0,3.2,26.0,1007.0,1029.36,745.96
2016,4,22,13,15,928.0,125.5,3.2,26.0,993.0,1042.66,754.7
2016,4,22,13,30,925.0,125.0,3.2,26.0,979.0,1052.04,761.09
2016,4,22,13,45,919.5,124.0,3.2,26.0,957.0,1054.48,763.2
2016,4,22,14,0,914.0,123.0,3.2,26.0,935.0,1052.92,762.94
2016,4,22,14,15,907.0,121.0,3.15,26.0,904.5,1044.87,758.27
2016,4,22,14,30,900.0,119.0,3.1,26.0,874.0,1032.91,751.27
2016,4,22,14,45,890.0,117.0,3.1,26.0,836.5,1014.21,740.48
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,991.92,727.47
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,962.82,710.65
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,939.9,697.97
2016,4,22,15,45,837.0,106.5,2.85,25.0,662.0,899.65,672.61
2016,4,22,16,0,820.0,103.0,2.8,25.0,613.0,856.96,645.53
