Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,15,797.5,99.0,2.6,24.5,559.0,806.89,613.3
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,755.37,579.6
2016,4,22,16,45,744.5,90.0,2.2,24.0,448.5,695.43,538.24
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,638.7,498.5
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,569.26,448.96
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,501.93,398.71
2016,4,22,17,45,563.5,64.5,1.45,21.5,221.0,422.68,336.6
2016,4,22,18,0,500.0,56.0,1.3,21.0,165.0,348.71,276.12
2016,4,22,18,15,396.5,44.5,1.25,20.5,115.0,258.54,201.05
2016,4,22,18,30,293.0,33.0,1.2,20.0,65.0,179.76,132.08
2016,4,22,18,45,146.5,16.5,1.15,19.5,32.5,83.92,11.21
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,14.31,1.82
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,28.99,19.09
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,37.19,26.92
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,45.07,34.08
2016,4,23,7,15,574.5,67.5,1.0,18.5,231.0,49.99,38.48
2016,4,23,7,30,638.0,76.0,0.9,19.0,288.0,54.7,42.5
2016,4,23,7,45,681.0,82.0,0.8,19.5,346.5,57.17,44.45
2016,4,23,8,0,724.0,88.0,0.7,20.0,405.0,59.51,46.21
2016,4,23,8,15,754.0,93.0,0.8,20.5,461.5,115.78,64.86
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,174.47,102.11
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,234.11,148.65
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,295.82,199.89
2016,4,23,9,15,842.0,109.5,1.15,23.5,674.0,357.34,251.81
2016,4,23,9,30,858.0,113.0,1.2,24.0,723.0,419.76,303.41
2016,4,23,9,45,869.0,116.5,1.3,24.5,766.0,483.62,354.69
2016,4,23,10,0,880.0,120.0,1.4,25.0,809.0,543.27,401.27
2016,4,23,10,15,889.0,122.0,1.4,25.0,845.5,599.99,444.5
2016,4,23,10,30,898.0,124.0,1.4,25.0,882.0,655.61,485.54
2016,4,23,10,45,903.0,126.5,1.4,25.0,910.5,707.69,522.86
2016,4,23,11,0,908.0,129.0,1.4,25.0,939.0,757.81,557.8
2016,4,23,11,15,912.0,130.0,1.4,25.0,960.0,803.74,588.2
2016,4,23,11,30,916.0,131.0,1.4,25.0,981.0,847.22,615.72
2016,4,23,11,45,919.0,131.5,1.4,25.5,993.5,886.8,639.22
2016,4,23,12,0,922.0,132.0,1.4,26.0,1006.0,923.53,660.63
2016,4,23,12,15,922.5,132.0,1.4,26.0,1009.5,954.57,679.6
2016,4,23,12,30,923.0,132.0,1.4,26.0,1013.0,982.33,696.52
2016,4,23,12,45,920.0,133.0,1.4,26.0,1008.0,1004.31,709.89
2016,4,23,13,0,917.0,134.0,1.4,26.0,1003.0,1022.64,721.11
2016,4,23,13,15,914.0,133.0,1.45,26.0,989.5,1035.31,729.81
2016,4,23,13,30,911.0,132.0,1.5,26.0,976.0,1044.12,736.33
2016,4,23,13,45,904.0,132.0,1.55,26.0,953.5,1046.02,738.79
2016,4,23,14,0,897.0,132.0,1.6,26.0,931.0,1044.01,739.05
2016,4,23,14,15,890.0,130.5,1.7,26.0,901.0,1036.6,736.88
2016,4,23,14,30,883.0,129.0,1.8,26.0,871.0,1025.37,732.42
2016,4,23,14,45,873.0,127.0,1.9,26.0,834.0,1006.96,723.48
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,985.02,712.32
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,965.84,703.7
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,933.14,686.17
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,893.83,663.3
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,852.08,638.41
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,801.14,606.4
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,748.83,572.94
2016,4,23,16,45,726.0,97.5,2.05,24.0,448.5,692.42,535.14
2016,4,23,17,0,695.0,92.0,2.0,24.0,392.0,632.4,493.84
2016,4,23,17,15,650.5,85.5,1.8,23.0,334.5,562.56,443.62
2016,4,23,17,30,606.0,79.0,1.6,22.0,277.0,494.92,393.13
2016,4,23,17,45,537.5,70.5,1.45,21.5,221.0,413.84,329.61
2016,4,23,18,0,469.0,62.0,1.3,21.0,165.0,338.46,268.13
2016,4,23,18,15,369.0,49.0,1.3,20.5,115.5,249.98,194.62
2016,4,23,18,30,269.0,36.0,1.3,20.0,66.0,170.89,125.98
2016,4,23,18,45,134.5,18.0,1.3,19.5,33.0,79.3,16.94
2016,4,23,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.5,23.0,1.05,16.0,30.5,18.73,5.42
2016,4,24,6,30,129.0,46.0,1.3,16.0,61.0,36.35,25.42
2016,4,24,6,45,195.0,68.5,1.6,16.5,106.0,53.05,40.82
2016,4,24,7,0,261.0,91.0,1.9,17.0,151.0,69.24,55.41
2016,4,24,7,15,319.5,108.5,1.95,17.5,202.0,81.53,66.24
2016,4,24,7,30,378.0,126.0,2.0,18.0,253.0,89.4,72.93
2016,4,24,7,45,421.0,140.0,2.15,18.5,306.0,97.02,79.18
2016,4,24,8,0,464.0,154.0,2.3,19.0,359.0,104.2,84.91
2016,4,24,8,15,261.0,189.0,2.4,19.0,307.5,152.36,111.27
2016,4,24,8,30,58.0,224.0,2.5,19.0,256.0,183.54,141.97
2016,4,24,8,45,32.5,210.0,2.7,19.5,228.5,177.02,137.17
2016,4,24,9,0,7.0,196.0,2.9,20.0,201.0,169.48,131.64
2016,4,24,9,15,9.0,211.0,3.05,20.5,217.5,184.08,142.6
2016,4,24,9,30,11.0,226.0,3.2,21.0,234.0,198.98,153.7
2016,4,24,9,45,16.5,258.5,3.35,21.5,271.0,230.17,177.38
2016,4,24,10,0,22.0,291.0,3.5,22.0,308.0,262.33,201.54
2016,4,24,10,15,16.0,258.0,3.55,22.0,271.0,233.99,179.44
2016,4,24,10,30,10.0,225.0,3.6,22.0,234.0,203.88,155.98
2016,4,24,10,45,9.0,213.0,3.65,22.0,221.5,193.96,148.18
2016,4,24,11,0,8.0,201.0,3.7,22.0,209.0,183.7,140.08
2016,4,24,11,15,116.5,336.0,3.65,22.0,445.0,390.41,300.03
2016,4,24,11,30,225.0,471.0,3.6,22.0,681.0,604.43,457.16
2016,4,24,11,45,231.5,477.0,3.6,22.5,695.5,629.94,473.51
2016,4,24,12,0,238.0,483.0,3.6,23.0,710.0,655.2,490.51
2016,4,24,12,15,137.0,445.0,3.55,23.0,576.0,543.02,408.29
2016,4,24,12,30,36.0,407.0,3.5,23.0,442.0,413.15,311.42
2016,4,24,12,45,24.5,330.0,3.45,23.0,353.5,332.3,251.88
2016,4,24,13,0,13.0,253.0,3.4,23.0,265.0,241.49,183.39
2016,4,24,13,15,14.5,274.5,3.35,23.0,288.0,263.65,200.55
2016,4,24,13,30,16.0,296.0,3.3,23.0,311.0,286.08,217.62
2016,4,24,13,45,87.5,373.5,3.3,23.0,452.0,448.14,340.97
2016,4,24,14,0,159.0,451.0,3.3,23.0,593.0,618.05,464.77
2016,4,24,14,15,79.5,287.0,3.25,23.0,358.0,371.28,283.79
2016,4,24,14,30,0.0,123.0,3.2,23.0,123.0,110.15,81.98
2016,4,24,14,45,2.0,149.5,3.2,23.0,151.5,136.56,103.31
2016,4,24,15,0,4.0,176.0,3.2,23.0,180.0,163.41,124.62
2016,4,24,15,15,2.5,167.0,3.2,23.0,169.5,153.66,117.14
2016,4,24,15,30,1.0,158.0,3.2,23.0,159.0,143.97,109.75
2016,4,24,15,45,156.0,212.5,3.2,23.0,310.0,363.94,286.45
2016,4,24,16,0,311.0,267.0,3.2,23.0,461.0,573.16,445.93
2016,4,24,16,15,197.5,248.0,3.15,23.0,367.5,433.08,339.17
2016,4,24,16,30,84.0,229.0,3.1,23.0,274.0,301.89,237.18
2016,4,24,16,45,301.0,181.5,3.1,23.0,316.5,440.21,350.5
2016,4,24,17,0,518.0,134.0,3.1,23.0,359.0,545.09,434.0
2016,4,24,17,15,472.0,123.0,2.9,22.5,305.5,477.99,382.51
2016,4,24,17,30,426.0,112.0,2.7,22.0,252.0,413.9,332.74
2016,4,24,17,45,368.5,96.5,2.5,22.0,201.0,341.53,274.26
2016,4,24,18,0,311.0,81.0,2.3,22.0,150.0,274.42,218.36
2016,4,24,18,15,228.5,61.5,2.15,21.5,104.5,196.78,153.25
2016,4,24,18,30,146.0,42.0,2.0,21.0,59.0,119.9,87.76
2016,4,24,18,45,73.0,21.0,1.95,20.5,29.5,56.04,14.41
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,104.0,22.0,2.15,20.0,35.0,17.17,5.23
2016,4,25,6,30,208.0,44.0,2.3,20.0,70.0,33.95,23.02
2016,4,25,6,45,299.0,60.0,2.45,20.5,118.0,45.51,33.69
2016,4,25,7,0,390.0,76.0,2.6,21.0,166.0,56.66,43.67
2016,4,25,7,15,195.0,76.0,2.7,21.5,121.0,58.55,45.38
2016,4,25,7,30,0.0,76.0,2.8,22.0,76.0,66.51,52.13
2016,4,25,7,45,6.5,115.5,2.95,23.0,118.5,97.9,78.57
2016,4,25,8,0,13.0,155.0,3.1,24.0,161.0,127.96,103.24
2016,4,25,8,15,96.0,197.0,3.2,24.5,248.5,159.75,120.16
2016,4,25,8,30,179.0,239.0,3.3,25.0,336.0,203.27,149.13
2016,4,25,8,45,103.5,241.0,3.4,25.5,298.5,207.19,154.72
2016,4,25,9,0,28.0,243.0,3.5,26.0,261.0,205.43,155.78
2016,4,25,9,15,36.5,272.5,3.55,26.0,297.5,235.43,178.45
2016,4,25,9,30,45.0,302.0,3.6,26.0,334.0,266.99,202.17
2016,4,25,9,45,95.0,343.0,3.65,26.5,416.5,327.21,246.58
2016,4,25,10,0,145.0,384.0,3.7,27.0,499.0,391.0,293.33
2016,4,25,10,15,468.5,275.5,3.7,27.0,669.0,493.12,370.74
2016,4,25,10,30,792.0,167.0,3.7,27.0,839.0,628.27,472.27
2016,4,25,10,45,512.5,308.0,3.7,27.5,748.5,608.1,453.99
2016,4,25,11,0,233.0,449.0,3.7,28.0,658.0,559.08,413.81
2016,4,25,11,15,523.5,312.5,3.7,28.0,796.0,679.11,505.03
2016,4,25,11,30,814.0,176.0,3.7,28.0,934.0,811.2,601.86
2016,4,25,11,45,838.0,162.0,3.7,28.5,951.5,852.64,627.46
2016,4,25,12,0,862.0,148.0,3.7,29.0,969.0,884.69,647.1
2016,4,25,12,15,862.5,148.5,3.65,29.0,972.5,914.36,666.13
2016,4,25,12,30,863.0,149.0,3.6,29.0,976.0,941.01,683.12
2016,4,25,12,45,627.0,287.5,3.6,29.0,887.0,890.96,647.99
2016,4,25,13,0,391.0,426.0,3.6,29.0,798.0,804.38,583.92
2016,4,25,13,15,618.5,289.0,3.55,29.0,868.0,916.34,666.06
2016,4,25,13,30,846.0,152.0,3.5,29.0,938.0,997.12,720.05
2016,4,25,13,45,837.0,152.5,3.5,29.5,915.5,1009.52,726.55
2016,4,25,14,0,828.0,153.0,3.5,30.0,893.0,1006.14,723.54
2016,4,25,14,15,553.5,279.0,3.45,30.0,767.0,866.74,630.38
2016,4,25,14,30,279.0,405.0,3.4,30.0,641.0,710.78,518.7
2016,4,25,14,45,529.0,278.0,3.35,30.0,700.5,838.55,614.5
2016,4,25,15,0,779.0,151.0,3.3,30.0,760.0,939.95,684.86
2016,4,25,15,15,764.0,147.5,3.25,29.5,718.0,909.52,666.45
2016,4,25,15,30,749.0,144.0,3.2,29.0,676.0,881.82,650.8
2016,4,25,15,45,561.0,198.5,3.2,29.0,581.5,746.39,559.33
2016,4,25,16,0,373.0,253.0,3.2,29.0,487.0,610.85,461.91
2016,4,25,16,15,512.5,190.5,3.1,28.5,481.5,663.52,505.47
2016,4,25,16,30,652.0,128.0,3.0,28.0,476.0,694.96,532.12
2016,4,25,16,45,616.5,121.5,2.9,28.0,422.0,634.37,489.37
2016,4,25,17,0,581.0,115.0,2.8,28.0,368.0,574.46,446.21
2016,4,25,17,15,535.0,106.0,2.75,27.5,313.5,505.82,396.29
2016,4,25,17,30,489.0,97.0,2.7,27.0,259.0,434.95,343.02
2016,4,25,17,45,423.0,85.5,2.7,26.5,206.0,359.1,283.77
2016,4,25,18,0,357.0,74.0,2.7,26.0,153.0,289.36,227.18
2016,4,25,18,15,268.5,57.5,2.95,25.5,107.0,209.83,161.43
2016,4,25,18,30,180.0,41.0,3.2,25.0,61.0,140.26,102.11
2016,4,25,18,45,90.0,20.5,3.45,24.5,30.5,67.64,22.11
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,85.0,24.0,3.35,21.0,34.5,19.57,7.5
2016,4,26,6,30,170.0,48.0,3.4,21.0,69.0,37.96,26.34
2016,4,26,6,45,244.0,68.0,3.5,21.5,115.5,51.38,38.6
2016,4,26,7,0,318.0,88.0,3.6,22.0,162.0,65.23,50.88
2016,4,26,7,15,176.0,108.0,3.75,22.0,151.0,80.45,64.17
2016,4,26,7,30,34.0,128.0,3.9,22.0,140.0,101.26,81.97
2016,4,26,7,45,30.5,147.5,4.05,22.5,159.5,115.59,93.77
2016,4,26,8,0,27.0,167.0,4.2,23.0,179.0,129.57,105.05
2016,4,26,8,15,39.0,195.0,4.3,23.5,215.0,154.73,118.62
2016,4,26,8,30,51.0,223.0,4.4,24.0,251.0,182.24,138.83
2016,4,26,8,45,173.5,249.5,4.5,24.5,357.5,226.81,168.16
2016,4,26,9,0,296.0,276.0,4.6,25.0,464.0,287.75,211.66
2016,4,26,9,15,300.0,299.0,4.65,25.0,502.0,329.69,245.53
2016,4,26,9,30,304.0,322.0,4.7,25.0,540.0,372.2,279.56
2016,4,26,9,45,515.5,255.5,4.8,25.5,651.5,434.85,326.7
2016,4,26,10,0,727.0,189.0,4.9,26.0,763.0,520.23,392.25
2016,4,26,10,15,738.0,192.5,4.95,26.5,798.0,573.18,433.24
2016,4,26,10,30,749.0,196.0,5.0,27.0,833.0,625.75,472.88
2016,4,26,10,45,756.0,199.5,5.05,27.5,860.5,675.08,509.12
2016,4,26,11,0,763.0,203.0,5.1,28.0,888.0,723.16,543.57
2016,4,26,11,15,544.5,328.0,5.1,28.0,823.0,707.7,528.71
2016,4,26,11,30,326.0,453.0,5.1,28.0,758.0,670.42,497.58
2016,4,26,11,45,288.0,468.0,5.2,28.0,740.0,671.9,498.34
2016,4,26,12,0,250.0,483.0,5.3,28.0,722.0,670.06,496.44
2016,4,26,12,15,255.0,484.0,5.3,28.0,728.5,690.65,511.12
2016,4,26,12,30,260.0,485.0,5.3,28.0,735.0,710.4,525.1
2016,4,26,12,45,249.5,485.0,5.35,28.5,724.0,713.59,526.28
2016,4,26,13,0,239.0,485.0,5.4,29.0,713.0,704.04,518.85
2016,4,26,13,15,175.5,477.0,5.35,29.0,643.5,642.79,474.5
2016,4,26,13,30,112.0,469.0,5.3,29.0,574.0,564.83,418.02
2016,4,26,13,45,203.5,451.5,5.3,29.0,635.5,657.13,486.93
2016,4,26,14,0,295.0,434.0,5.3,29.0,697.0,750.02,554.5
2016,4,26,14,15,212.5,426.5,5.3,29.0,613.0,648.31,481.65
2016,4,26,14,30,130.0,419.0,5.3,29.0,529.0,561.03,418.13
2016,4,26,14,45,228.5,387.5,5.3,29.0,570.5,626.38,469.28
2016,4,26,15,0,327.0,356.0,5.3,29.0,612.0,704.26,527.93
2016,4,26,15,15,211.5,343.0,5.2,28.5,505.0,561.08,424.3
2016,4,26,15,30,96.0,330.0,5.1,28.0,398.0,421.95,320.86
2016,4,26,15,45,63.0,287.0,5.0,28.0,330.5,345.36,263.78
2016,4,26,16,0,30.0,244.0,4.9,28.0,263.0,270.12,206.48
2016,4,26,16,15,73.5,240.0,4.7,27.5,280.5,304.18,235.16
2016,4,26,16,30,117.0,236.0,4.5,27.0,298.0,349.43,271.93
2016,4,26,16,45,78.5,203.0,4.35,26.5,243.0,267.43,208.93
2016,4,26,17,0,40.0,170.0,4.2,26.0,188.0,201.92,157.66
2016,4,26,17,15,27.5,147.0,4.1,25.5,159.0,168.73,131.78
2016,4,26,17,30,15.0,124.0,4.0,25.0,130.0,128.1,99.34
2016,4,26,17,45,66.0,112.5,3.95,25.0,129.0,156.26,122.82
2016,4,26,18,0,117.0,101.0,3.9,25.0,128.0,180.1,141.33
2016,4,26,18,15,77.0,69.5,3.85,24.5,85.0,119.4,90.85
2016,4,26,18,30,37.0,38.0,3.8,24.0,42.0,61.14,42.32
2016,4,26,18,45,18.5,19.0,3.8,23.5,21.0,24.9,6.05
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,5.46,0.0
2016,4,27,6,15,97.0,27.5,0.7,20.0,39.0,22.25,10.11
2016,4,27,6,30,184.0,49.0,0.8,20.0,72.0,38.74,27.26
2016,4,27,6,45,280.0,66.0,0.9,20.5,122.0,49.89,37.55
2016,4,27,7,0,376.0,83.0,1.0,21.0,172.0,61.65,48.02
2016,4,27,7,15,441.0,95.5,1.0,21.0,227.5,69.52,54.96
2016,4,27,7,30,506.0,108.0,1.0,21.0,283.0,77.06,61.39
2016,4,27,7,45,566.0,113.5,1.05,21.5,342.0,79.93,63.54
2016,4,27,8,0,626.0,119.0,1.1,22.0,401.0,80.79,63.91
2016,4,27,8,15,660.5,126.0,1.05,22.5,457.0,130.39,78.24
2016,4,27,8,30,695.0,133.0,1.0,23.0,513.0,185.77,113.76
2016,4,27,8,45,733.0,133.0,1.0,23.5,569.5,240.67,155.67
2016,4,27,9,0,771.0,133.0,1.0,24.0,626.0,299.81,203.73
2016,4,27,9,15,790.0,137.0,1.05,24.5,675.0,364.48,256.98
2016,4,27,9,30,809.0,141.0,1.1,25.0,724.0,425.19,306.31
2016,4,27,9,45,832.5,139.5,1.2,26.0,770.0,484.4,352.74
2016,4,27,10,0,856.0,138.0,1.3,27.0,816.0,544.8,398.42
2016,4,27,10,15,866.5,140.5,1.4,27.0,853.0,602.24,442.12
2016,4,27,10,30,877.0,143.0,1.5,27.0,890.0,658.12,483.54
2016,4,27,10,45,888.5,142.5,1.6,27.5,921.0,710.74,520.77
2016,4,27,11,0,900.0,142.0,1.7,28.0,952.0,762.0,556.1
2016,4,27,11,15,905.0,143.0,1.75,28.0,973.5,808.07,587.32
2016,4,27,11,30,910.0,144.0,1.8,28.0,995.0,851.79,615.45
2016,4,27,11,45,921.5,139.5,1.9,28.5,1010.5,893.63,641.43
2016,4,27,12,0,933.0,135.0,2.0,29.0,1026.0,933.1,665.68
2016,4,27,12,15,934.0,135.5,2.05,29.0,1030.5,965.09,685.91
2016,4,27,12,30,935.0,136.0,2.1,29.0,1035.0,993.84,704.15
2016,4,27,12,45,935.5,134.5,2.15,29.5,1030.5,1016.88,717.46
2016,4,27,13,0,936.0,133.0,2.2,30.0,1026.0,1036.32,728.6
2016,4,27,13,15,933.5,132.5,2.2,30.0,1012.5,1050.04,737.2
2016,4,27,13,30,931.0,132.0,2.2,30.0,999.0,1059.86,743.58
2016,4,27,13,45,928.5,129.5,2.2,30.0,977.5,1063.74,746.47
2016,4,27,14,0,926.0,127.0,2.2,30.0,956.0,1063.59,747.09
2016,4,27,14,15,919.0,125.5,2.15,29.5,926.0,1055.96,744.16
2016,4,27,14,30,912.0,124.0,2.1,29.0,896.0,1044.41,739.01
2016,4,27,14,45,904.5,121.0,2.1,29.0,859.0,1026.98,729.47
2016,4,27,15,0,897.0,118.0,2.1,29.0,822.0,1005.83,717.75
2016,4,27,15,15,884.5,115.5,1.95,29.0,777.5,976.93,699.46
2016,4,27,15,30,872.0,113.0,1.8,29.0,733.0,954.07,685.12
2016,4,27,15,45,854.5,109.5,1.65,29.0,683.0,913.0,659.09
2016,4,27,16,0,837.0,106.0,1.5,29.0,633.0,869.47,631.51
2016,4,27,16,15,815.0,102.5,1.45,29.0,579.0,819.99,600.99
2016,4,27,16,30,793.0,99.0,1.4,29.0,525.0,768.96,569.04
2016,4,27,16,45,762.0,94.0,1.35,29.0,467.5,708.16,529.84
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,650.66,492.09
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,581.07,443.35
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,513.49,394.22
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,433.45,334.15
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,358.68,275.56
2016,4,27,18,15,413.5,49.5,0.8,26.5,126.5,269.09,203.83
2016,4,27,18,30,312.0,38.0,0.8,26.0,75.0,190.33,138.02
2016,4,27,18,45,156.0,19.0,0.8,25.5,37.5,91.34,39.53
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,7.28,0.0
2016,4,28,6,15,148.0,26.5,1.25,17.0,44.5,20.7,9.7
2016,4,28,6,30,265.0,45.0,1.5,18.0,80.0,34.71,24.11
2016,4,28,6,45,357.0,59.0,1.8,19.0,130.5,44.76,33.37
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,56.09,43.42
2016,4,28,7,15,510.0,83.0,2.3,20.5,236.5,61.65,48.27
2016,4,28,7,30,571.0,93.0,2.5,21.0,292.0,66.94,52.7
2016,4,28,7,45,614.5,100.0,2.7,21.5,348.5,69.5,54.63
2016,4,28,8,0,658.0,107.0,2.9,22.0,405.0,71.9,56.38
2016,4,28,8,15,688.5,113.0,3.1,22.5,460.0,123.14,71.5
2016,4,28,8,30,719.0,119.0,3.3,23.0,515.0,178.88,107.93
2016,4,28,8,45,741.5,124.0,3.5,24.0,566.5,235.88,152.76
2016,4,28,9,0,764.0,129.0,3.7,25.0,618.0,295.21,202.23
2016,4,28,9,15,577.0,216.0,3.75,25.0,601.5,353.25,256.58
2016,4,28,9,30,390.0,303.0,3.8,25.0,585.0,390.82,291.39
2016,4,28,9,45,604.5,224.5,3.9,25.5,690.5,449.36,335.71
2016,4,28,10,0,819.0,146.0,4.0,26.0,796.0,533.04,399.95
2016,4,28,10,15,828.5,148.5,4.0,26.0,831.5,587.89,443.04
2016,4,28,10,30,838.0,151.0,4.0,26.0,867.0,641.92,484.44
2016,4,28,10,45,840.0,156.0,4.05,26.5,893.5,692.14,521.08
2016,4,28,11,0,842.0,161.0,4.1,27.0,920.0,740.39,555.32
2016,4,28,11,15,846.0,162.5,4.1,27.0,940.0,784.9,587.19
2016,4,28,11,30,850.0,164.0,4.1,27.0,960.0,827.22,616.08
2016,4,28,11,45,845.5,169.5,4.1,27.5,969.5,863.76,639.1
2016,4,28,12,0,841.0,175.0,4.1,28.0,979.0,897.26,659.89
2016,4,28,12,15,840.0,175.0,4.1,28.0,981.0,925.69,678.51
2016,4,28,12,30,839.0,175.0,4.1,28.0,983.0,950.99,695.07
2016,4,28,12,45,822.0,184.5,4.1,28.5,973.0,967.0,704.14
2016,4,28,13,0,805.0,194.0,4.1,29.0,963.0,979.15,710.79
2016,4,28,13,15,800.0,193.0,4.05,29.0,948.5,989.18,717.3
2016,4,28,13,30,795.0,192.0,4.0,29.0,934.0,995.6,721.57
2016,4,28,13,45,760.5,208.0,3.95,29.0,904.5,994.26,720.93
2016,4,28,14,0,726.0,224.0,3.9,29.0,875.0,981.85,713.24
2016,4,28,14,15,380.0,286.0,3.85,29.0,626.0,698.41,517.13
2016,4,28,14,30,34.0,348.0,3.8,29.0,377.0,374.21,277.83
2016,4,28,14,45,27.0,316.0,3.8,29.0,338.5,335.84,250.99
2016,4,28,15,0,20.0,284.0,3.8,29.0,300.0,282.75,212.0
2016,4,28,15,15,16.5,260.0,3.75,28.5,273.0,256.57,193.22
2016,4,28,15,30,13.0,236.0,3.7,28.0,246.0,230.38,174.14
2016,4,28,15,45,13.0,224.0,3.65,28.0,233.0,219.3,166.2
2016,4,28,16,0,13.0,212.0,3.6,28.0,220.0,208.22,158.21
2016,4,28,16,15,28.5,214.5,3.5,27.5,230.5,237.46,182.11
2016,4,28,16,30,44.0,217.0,3.4,27.0,241.0,254.48,196.57
2016,4,28,16,45,33.5,194.5,3.35,27.0,211.5,222.58,172.15
2016,4,28,17,0,23.0,172.0,3.3,27.0,182.0,180.43,139.48
2016,4,28,17,15,123.5,164.5,3.25,26.5,207.0,264.68,208.72
2016,4,28,17,30,224.0,157.0,3.2,26.0,232.0,317.14,251.41
2016,4,28,17,45,180.0,129.0,3.2,26.0,182.0,251.0,198.31
2016,4,28,18,0,136.0,101.0,3.2,26.0,132.0,188.67,147.44
2016,4,28,18,15,93.5,70.0,3.25,25.5,88.5,126.61,96.27
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,67.42,47.17
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,31.88,11.83
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,3.64,0.0
2016,4,29,6,15,45.0,26.0,3.0,22.0,31.5,21.92,10.71
2016,4,29,6,30,84.0,48.0,3.2,22.0,59.0,39.12,27.41
2016,4,29,6,45,128.5,76.0,3.4,22.5,102.5,59.83,45.75
2016,4,29,7,0,173.0,104.0,3.6,23.0,146.0,79.84,63.24
2016,4,29,7,15,86.5,93.5,3.9,23.5,114.5,74.08,58.32
2016,4,29,7,30,0.0,83.0,4.2,24.0,83.0,72.22,56.55
2016,4,29,7,45,0.0,112.0,4.5,24.5,112.0,95.49,76.04
2016,4,29,8,0,0.0,141.0,4.8,25.0,141.0,118.19,94.7
2016,4,29,8,15,5.0,162.5,4.95,25.0,165.0,136.74,104.77
2016,4,29,8,30,10.0,184.0,5.1,25.0,189.0,156.15,119.52
2016,4,29,8,45,18.0,213.5,5.25,25.5,224.5,183.1,139.76
2016,4,29,9,0,26.0,243.0,5.4,26.0,260.0,211.4,160.94
2016,4,29,9,15,39.0,278.0,5.45,26.0,305.5,240.31,182.71
2016,4,29,9,30,52.0,313.0,5.5,26.0,351.0,277.85,211.13
2016,4,29,9,45,26.0,203.5,5.55,26.5,222.5,186.06,140.48
2016,4,29,10,0,0.0,94.0,5.6,27.0,94.0,83.49,60.38
2016,4,29,10,15,30.0,242.5,5.6,27.0,268.5,226.74,171.46
2016,4,29,10,30,60.0,391.0,5.6,27.0,443.0,372.34,280.97
2016,4,29,10,45,54.5,397.5,5.7,27.5,446.0,381.2,286.51
2016,4,29,11,0,49.0,404.0,5.8,28.0,449.0,389.35,291.75
2016,4,29,11,15,183.0,429.0,5.85,28.0,600.5,519.47,389.83
2016,4,29,11,30,317.0,454.0,5.9,28.0,752.0,662.52,494.83
2016,4,29,11,45,172.0,415.0,5.95,28.0,577.0,523.06,391.94
2016,4,29,12,0,27.0,376.0,6.0,28.0,402.0,366.89,274.15
2016,4,29,12,15,24.5,364.0,5.95,28.0,387.5,357.31,267.26
2016,4,29,12,30,22.0,352.0,5.9,28.0,373.0,338.45,253.24
2016,4,29,12,45,20.0,336.5,5.9,28.5,356.0,323.92,242.02
2016,4,29,13,0,18.0,321.0,5.9,29.0,339.0,308.98,230.52
2016,4,29,13,15,108.0,399.5,5.85,28.5,501.0,498.59,373.39
2016,4,29,13,30,198.0,478.0,5.8,28.0,663.0,670.88,499.21
2016,4,29,13,45,131.0,449.0,5.75,28.0,570.0,580.72,432.99
2016,4,29,14,0,64.0,420.0,5.7,28.0,477.0,473.3,354.0
2016,4,29,14,15,98.0,420.5,5.55,28.0,505.5,510.59,382.86
2016,4,29,14,30,132.0,421.0,5.4,28.0,534.0,563.36,422.14
2016,4,29,14,45,108.5,395.5,5.3,28.0,486.0,499.27,375.63
2016,4,29,15,0,85.0,370.0,5.2,28.0,438.0,450.89,340.33
2016,4,29,15,15,122.0,355.0,5.05,28.0,446.0,487.45,369.01
2016,4,29,15,30,159.0,340.0,4.9,28.0,454.0,505.72,384.1
2016,4,29,15,45,85.0,274.5,4.75,28.0,335.0,350.35,267.87
2016,4,29,16,0,11.0,209.0,4.6,28.0,216.0,203.35,154.43
2016,4,29,16,15,138.0,218.5,4.4,27.5,294.0,347.21,269.93
2016,4,29,16,30,265.0,228.0,4.2,27.0,372.0,471.26,367.1
2016,4,29,16,45,269.0,201.5,4.05,27.0,334.0,435.6,340.89
2016,4,29,17,0,273.0,175.0,3.9,27.0,296.0,398.43,313.64
2016,4,29,17,15,183.0,172.0,3.85,26.5,248.0,313.17,247.3
2016,4,29,17,30,93.0,169.0,3.8,26.0,200.0,240.56,189.46
2016,4,29,17,45,68.0,133.5,3.8,25.5,154.0,183.37,144.02
2016,4,29,18,0,43.0,98.0,3.8,25.0,108.0,127.78,98.81
2016,4,29,18,15,21.5,65.0,3.8,24.5,70.0,78.71,58.29
2016,4,29,18,30,0.0,32.0,3.8,24.0,32.0,28.63,17.12
2016,4,29,18,45,0.0,16.0,3.85,24.0,16.0,14.09,2.67
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,3.0,3.5,2.45,17.5,3.5,0.0,0.0
2016,4,30,6,0,6.0,7.0,2.8,17.0,7.0,6.37,0.0
2016,4,30,6,15,64.0,31.5,2.9,17.0,40.0,26.02,14.56
2016,4,30,6,30,122.0,56.0,3.0,17.0,73.0,43.67,32.0
2016,4,30,6,45,209.0,76.5,3.2,17.5,121.5,58.82,45.88
2016,4,30,7,0,296.0,97.0,3.4,18.0,170.0,73.56,59.07
2016,4,30,7,15,356.0,113.0,3.5,18.5,223.0,81.47,65.97
2016,4,30,7,30,416.0,129.0,3.6,19.0,276.0,90.99,74.02
2016,4,30,7,45,473.5,137.5,3.75,19.5,332.5,94.85,76.98
2016,4,30,8,0,531.0,146.0,3.9,20.0,389.0,99.06,80.16
2016,4,30,8,15,427.0,185.5,3.9,20.5,396.5,157.0,108.26
2016,4,30,8,30,323.0,225.0,3.9,21.0,404.0,208.03,149.05
2016,4,30,8,45,494.5,199.5,3.95,22.0,503.5,244.11,170.31
2016,4,30,9,0,666.0,174.0,4.0,23.0,603.0,304.9,214.5
2016,4,30,9,15,686.0,179.0,3.85,23.5,650.5,359.75,260.67
2016,4,30,9,30,706.0,184.0,3.7,24.0,698.0,416.28,307.47
2016,4,30,9,45,732.5,182.5,3.6,24.5,742.0,471.86,352.43
2016,4,30,10,0,759.0,181.0,3.5,25.0,786.0,529.16,397.37
2016,4,30,10,15,770.5,184.0,3.4,25.0,821.5,583.28,439.42
2016,4,30,10,30,782.0,187.0,3.3,25.0,857.0,637.84,480.5
2016,4,30,10,45,800.5,182.5,3.2,25.5,888.5,688.14,516.63
2016,4,30,11,0,819.0,178.0,3.1,26.0,920.0,738.02,551.38
2016,4,30,11,15,650.5,289.0,3.0,26.0,886.0,749.5,555.69
2016,4,30,11,30,482.0,400.0,2.9,26.0,852.0,746.7,549.5
2016,4,30,11,45,676.0,279.5,2.85,26.5,923.5,824.8,606.46
2016,4,30,12,0,870.0,159.0,2.8,27.0,995.0,897.42,655.21
2016,4,30,12,15,871.0,159.5,2.75,27.0,998.5,927.54,673.83
2016,4,30,12,30,872.0,160.0,2.7,27.0,1002.0,954.7,690.78
2016,4,30,12,45,873.5,157.5,2.65,27.5,998.0,976.57,702.9
2016,4,30,13,0,875.0,155.0,2.6,28.0,994.0,995.12,712.9
2016,4,30,13,15,872.0,154.5,2.6,28.0,980.5,1007.66,721.03
2016,4,30,13,30,869.0,154.0,2.6,28.0,967.0,1016.55,727.01
2016,4,30,13,45,866.5,151.0,2.65,28.0,946.0,1019.83,730.08
2016,4,30,14,0,864.0,148.0,2.7,28.0,925.0,1019.32,730.92
2016,4,30,14,15,857.0,146.0,2.7,28.0,896.0,1023.29,734.33
2016,4,30,14,30,850.0,144.0,2.7,28.0,867.0,1011.62,727.89
2016,4,30,14,45,842.5,140.5,2.7,28.0,831.0,994.21,718.01
2016,4,30,15,0,835.0,137.0,2.7,28.0,795.0,973.26,705.98
2016,4,30,15,15,822.0,134.0,2.6,28.0,752.5,944.26,687.92
2016,4,30,15,30,809.0,131.0,2.5,28.0,710.0,912.28,667.99
2016,4,30,15,45,795.0,125.5,2.45,28.0,662.5,873.9,644.2
2016,4,30,16,0,781.0,120.0,2.4,28.0,615.0,833.04,618.62
2016,4,30,16,15,758.5,115.5,2.3,27.5,562.5,783.95,588.0
2016,4,30,16,30,736.0,111.0,2.2,27.0,510.0,737.56,558.79
2016,4,30,16,45,709.0,104.5,2.1,27.0,455.0,680.5,520.44
2016,4,30,17,0,682.0,98.0,2.0,27.0,400.0,623.26,480.68
2016,4,30,17,15,639.0,91.0,1.8,26.0,343.5,554.89,432.13
2016,4,30,17,30,596.0,84.0,1.6,25.0,287.0,488.62,383.33
2016,4,30,17,45,539.5,74.5,1.4,24.5,232.0,414.39,325.82
2016,4,30,18,0,483.0,65.0,1.2,24.0,177.0,344.64,269.62
2016,4,30,18,15,388.0,53.0,1.15,23.0,127.0,259.52,200.39
2016,4,30,18,30,293.0,41.0,1.1,22.0,77.0,183.04,135.91
2016,4,30,18,45,146.5,20.5,1.1,21.5,38.5,87.47,46.67
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,10.91,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,22.99,12.47
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,36.16,25.47
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,45.38,34.03
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,55.56,43.17
2016,5,1,7,15,262.0,107.0,4.3,19.5,176.5,80.22,64.64
2016,5,1,7,30,76.0,141.0,4.4,20.0,168.0,110.22,90.32
2016,5,1,7,45,41.0,146.5,4.55,20.5,161.5,115.51,94.4
2016,5,1,8,0,6.0,152.0,4.7,21.0,155.0,126.34,103.1
2016,5,1,8,15,3.0,123.0,4.75,21.0,124.5,106.46,81.86
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,83.1,62.68
2016,5,1,8,45,0.0,83.0,4.85,21.5,83.0,73.54,54.57
2016,5,1,9,0,0.0,72.0,4.9,22.0,72.0,63.79,46.38
2016,5,1,9,15,26.0,193.0,4.9,22.0,212.0,171.25,131.62
2016,5,1,9,30,52.0,314.0,4.9,22.0,352.0,278.52,214.78
2016,5,1,9,45,27.0,235.0,4.9,22.5,255.0,212.02,162.79
2016,5,1,10,0,2.0,156.0,4.9,23.0,158.0,138.34,104.76
2016,5,1,10,15,15.0,246.5,4.9,23.0,259.5,223.56,171.25
2016,5,1,10,30,28.0,337.0,4.9,23.0,361.0,308.08,235.79
2016,5,1,10,45,90.5,398.0,4.95,23.5,479.5,404.82,308.79
2016,5,1,11,0,153.0,459.0,5.0,24.0,598.0,509.17,385.89
2016,5,1,11,15,83.5,364.5,5.0,24.0,441.0,386.1,293.76
2016,5,1,11,30,14.0,270.0,5.0,24.0,284.0,251.09,190.52
2016,5,1,11,45,114.5,381.0,5.0,24.0,491.5,444.37,338.56
2016,5,1,12,0,215.0,492.0,5.0,24.0,699.0,640.04,481.9
2016,5,1,12,15,308.5,460.0,5.0,24.0,758.0,712.79,535.57
2016,5,1,12,30,402.0,428.0,5.0,24.0,817.0,783.46,587.76
2016,5,1,12,45,258.0,457.0,5.05,24.0,706.0,691.34,519.14
2016,5,1,13,0,114.0,486.0,5.1,24.0,595.0,570.94,429.38
2016,5,1,13,15,70.0,424.0,5.1,24.0,491.0,472.28,357.22
2016,5,1,13,30,26.0,362.0,5.1,24.0,387.0,371.08,281.4
2016,5,1,13,45,43.5,389.5,5.2,24.0,430.0,418.34,317.82
2016,5,1,14,0,61.0,417.0,5.3,24.0,473.0,466.47,354.34
2016,5,1,14,15,391.0,313.5,5.25,24.0,648.5,735.11,560.91
2016,5,1,14,30,721.0,210.0,5.2,24.0,824.0,959.58,724.48
2016,5,1,14,45,697.0,213.0,5.2,24.0,786.0,934.5,706.96
2016,5,1,15,0,673.0,216.0,5.2,24.0,748.0,906.69,689.07
2016,5,1,15,15,656.0,210.5,5.15,24.0,706.0,874.31,667.67
2016,5,1,15,30,639.0,205.0,5.1,24.0,664.0,839.57,644.42
2016,5,1,15,45,616.0,198.5,5.05,24.0,616.5,796.3,614.67
2016,5,1,16,0,593.0,192.0,5.0,24.0,569.0,751.53,583.56
2016,5,1,16,15,566.0,183.5,4.85,23.5,518.5,694.97,544.24
2016,5,1,16,30,539.0,175.0,4.7,23.0,468.0,643.96,508.2
2016,5,1,16,45,503.5,164.5,4.6,23.0,415.5,584.37,464.12
2016,5,1,17,0,468.0,154.0,4.5,23.0,363.0,525.97,420.11
2016,5,1,17,15,423.0,140.5,4.25,22.5,309.5,459.52,369.29
2016,5,1,17,30,378.0,127.0,4.0,22.0,256.0,396.06,319.59
2016,5,1,17,45,319.5,110.0,3.8,22.0,205.0,314.3,253.5
2016,5,1,18,0,261.0,93.0,3.6,22.0,154.0,249.55,199.42
2016,5,1,18,15,192.0,70.5,3.55,21.5,109.0,178.85,139.97
2016,5,1,18,30,123.0,48.0,3.5,21.0,64.0,115.21,85.71
2016,5,1,18,45,61.5,24.0,3.5,20.5,32.0,56.13,29.98
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,44.0,11.0,5.0,14.0,13.0,10.01,0.0
2016,5,2,6,15,142.5,30.0,5.05,14.0,48.5,23.31,13.2
2016,5,2,6,30,241.0,49.0,5.1,14.0,84.0,37.55,27.17
2016,5,2,6,45,315.0,64.5,5.15,14.5,131.0,48.54,37.42
2016,5,2,7,0,389.0,80.0,5.2,15.0,178.0,59.09,47.02
2016,5,2,7,15,194.5,49.0,5.3,15.0,98.0,34.78,25.47
2016,5,2,7,30,0.0,18.0,5.4,15.0,18.0,15.84,8.51
2016,5,2,7,45,0.0,31.0,5.5,15.0,31.0,27.32,18.71
2016,5,2,8,0,0.0,44.0,5.6,15.0,44.0,38.83,28.82
2016,5,2,8,15,0.0,50.0,5.55,15.0,50.0,44.17,31.75
2016,5,2,8,30,0.0,56.0,5.5,15.0,56.0,49.51,36.11
2016,5,2,8,45,4.0,129.0,5.5,15.5,132.0,113.4,88.81
2016,5,2,9,0,8.0,202.0,5.5,16.0,208.0,174.73,138.28
2016,5,2,9,15,4.0,170.0,5.45,16.0,173.0,149.04,117.14
2016,5,2,9,30,0.0,138.0,5.4,16.0,138.0,121.33,94.4
2016,5,2,9,45,0.5,145.5,5.35,16.0,146.0,128.24,99.81
2016,5,2,10,0,1.0,153.0,5.3,16.0,154.0,135.26,105.28
2016,5,2,10,15,4.5,176.5,5.2,16.0,181.0,157.85,123.33
2016,5,2,10,30,8.0,200.0,5.1,16.0,208.0,180.96,141.71
2016,5,2,10,45,10.5,230.0,5.0,16.5,240.0,209.58,164.03
2016,5,2,11,0,13.0,260.0,4.9,17.0,272.0,238.69,186.49
2016,5,2,11,15,164.5,357.0,4.9,17.0,512.0,442.43,347.56
2016,5,2,11,30,316.0,454.0,4.9,17.0,752.0,659.96,511.93
2016,5,2,11,45,298.0,466.0,4.95,17.0,750.0,674.69,521.57
2016,5,2,12,0,280.0,478.0,5.0,17.0,748.0,687.45,530.6
2016,5,2,12,15,155.0,434.5,5.1,17.0,584.0,545.82,423.83
2016,5,2,12,30,30.0,391.0,5.2,17.0,420.0,390.57,303.45
2016,5,2,12,45,23.0,346.5,5.35,17.5,369.0,345.18,268.58
2016,5,2,13,0,16.0,302.0,5.5,18.0,318.0,289.2,224.96
2016,5,2,13,15,22.0,336.0,5.55,18.0,357.5,327.77,255.26
2016,5,2,13,30,28.0,370.0,5.6,18.0,397.0,380.72,296.25
2016,5,2,13,45,22.5,337.0,5.65,18.0,359.0,331.49,258.44
2016,5,2,14,0,17.0,304.0,5.7,18.0,321.0,295.56,230.78
2016,5,2,14,15,16.0,290.0,5.6,18.0,305.0,281.95,220.45
2016,5,2,14,30,15.0,276.0,5.5,18.0,289.0,268.2,209.96
2016,5,2,14,45,10.5,232.0,5.4,18.5,241.0,222.2,173.58
2016,5,2,15,0,6.0,188.0,5.3,19.0,193.0,176.37,137.14
2016,5,2,15,15,19.0,236.5,5.15,19.0,250.5,235.48,184.87
2016,5,2,15,30,32.0,285.0,5.0,19.0,308.0,311.51,245.26
