Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,45,238.5,214.5,2.05,28.0,336.5,419.73,323.01
2016,5,12,17,0,245.0,188.0,2.0,28.0,301.0,386.14,299.05
2016,5,12,17,15,299.0,164.0,1.8,27.5,284.5,385.23,300.1
2016,5,12,17,30,353.0,140.0,1.6,27.0,268.0,378.24,295.6
2016,5,12,17,45,302.5,122.0,1.4,26.5,218.5,313.28,245.08
2016,5,12,18,0,252.0,104.0,1.2,26.0,169.0,252.96,197.08
2016,5,12,18,15,191.5,81.0,1.2,25.5,123.5,186.87,143.64
2016,5,12,18,30,131.0,58.0,1.2,25.0,78.0,126.87,94.18
2016,5,12,18,45,65.5,34.5,1.2,24.5,44.5,64.29,41.97
2016,5,12,19,0,0.0,11.0,1.2,24.0,11.0,9.68,0.0
2016,5,12,19,15,0.0,5.5,1.35,24.0,5.5,5.0,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,9.0,7.28,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,18.0,13.93,2.11
2016,5,13,6,15,63.0,43.5,2.6,20.0,54.0,35.39,24.05
2016,5,13,6,30,107.0,71.0,2.6,20.0,90.0,55.75,42.45
2016,5,13,6,45,162.5,97.0,2.6,20.5,137.0,74.59,59.19
2016,5,13,7,0,218.0,123.0,2.6,21.0,184.0,90.48,73.02
2016,5,13,7,15,196.5,138.0,2.6,21.5,202.0,103.92,84.38
2016,5,13,7,30,175.0,153.0,2.6,22.0,220.0,114.4,92.92
2016,5,13,7,45,288.0,173.5,2.6,22.5,304.5,122.04,98.87
2016,5,13,8,0,401.0,194.0,2.6,23.0,389.0,138.46,112.05
2016,5,13,8,15,433.0,207.5,2.55,23.5,439.5,173.76,118.96
2016,5,13,8,30,465.0,221.0,2.5,24.0,490.0,219.67,149.62
2016,5,13,8,45,495.5,229.0,2.5,25.0,539.0,265.3,183.74
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,314.35,222.15
2016,5,13,9,15,378.0,293.5,2.4,26.5,555.0,349.25,254.61
2016,5,13,9,30,230.0,350.0,2.3,27.0,522.0,366.96,271.34
2016,5,13,9,45,419.0,305.0,2.2,27.5,639.5,426.15,313.83
2016,5,13,10,0,608.0,260.0,2.1,28.0,757.0,512.79,376.72
2016,5,13,10,15,620.5,265.0,2.0,28.0,790.5,560.65,412.06
2016,5,13,10,30,633.0,270.0,1.9,28.0,824.0,608.63,446.65
2016,5,13,10,45,470.5,355.0,1.8,28.5,774.5,609.96,444.87
2016,5,13,11,0,308.0,440.0,1.7,29.0,725.0,595.65,431.39
2016,5,13,11,15,489.5,358.0,1.65,29.0,821.0,681.14,492.97
2016,5,13,11,30,671.0,276.0,1.6,29.0,917.0,776.01,558.83
2016,5,13,11,45,540.0,351.0,1.55,29.0,871.0,766.86,548.85
2016,5,13,12,0,409.0,426.0,1.5,29.0,825.0,742.83,529.79
2016,5,13,12,15,561.5,340.0,1.45,29.0,889.5,822.91,585.62
2016,5,13,12,30,714.0,254.0,1.4,29.0,954.0,901.85,638.63
2016,5,13,12,45,710.5,255.0,1.35,29.5,948.5,920.85,647.94
2016,5,13,13,0,707.0,256.0,1.3,30.0,943.0,936.79,655.89
2016,5,13,13,15,703.0,255.0,1.25,30.0,930.0,947.16,661.73
2016,5,13,13,30,699.0,254.0,1.2,30.0,917.0,954.22,665.58
2016,5,13,13,45,452.0,356.5,1.2,30.0,781.5,819.68,576.1
2016,5,13,14,0,205.0,459.0,1.2,30.0,646.0,660.05,468.11
2016,5,13,14,15,437.5,349.5,1.2,29.5,733.0,806.54,573.15
2016,5,13,14,30,670.0,240.0,1.2,29.0,820.0,926.93,655.83
2016,5,13,14,45,577.0,270.0,1.2,29.0,755.0,859.13,610.64
2016,5,13,15,0,484.0,300.0,1.2,29.0,690.0,795.86,569.57
2016,5,13,15,15,541.0,261.5,1.2,29.0,675.5,802.33,577.3
2016,5,13,15,30,598.0,223.0,1.2,29.0,661.0,808.49,584.02
2016,5,13,15,45,577.5,210.5,1.2,29.0,611.0,757.54,551.93
2016,5,13,16,0,557.0,198.0,1.2,29.0,561.0,710.6,522.41
2016,5,13,16,15,562.5,177.5,1.15,28.5,518.5,675.27,501.24
2016,5,13,16,30,568.0,157.0,1.1,28.0,476.0,643.88,482.03
2016,5,13,16,45,462.0,163.5,1.05,28.0,406.0,543.38,411.22
2016,5,13,17,0,356.0,170.0,1.0,28.0,336.0,443.46,339.27
2016,5,13,17,15,300.0,162.5,0.9,27.5,289.5,383.68,295.81
2016,5,13,17,30,244.0,155.0,0.8,27.0,243.0,328.64,254.5
2016,5,13,17,45,209.5,132.0,0.75,27.0,198.5,272.58,211.45
2016,5,13,18,0,175.0,109.0,0.7,27.0,154.0,211.11,163.08
2016,5,13,18,15,154.0,85.0,0.75,26.5,117.5,167.03,127.45
2016,5,13,18,30,133.0,61.0,0.8,26.0,81.0,131.28,97.18
2016,5,13,18,45,77.0,36.5,0.85,25.5,47.0,70.73,46.7
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,18.74,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,7.81,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,20.5,11.0,10.01,0.0
2016,5,14,6,0,10.0,22.0,1.7,21.0,22.0,19.05,5.63
2016,5,14,6,15,70.0,44.0,1.7,21.5,55.0,35.81,24.31
2016,5,14,6,30,130.0,66.0,1.7,22.0,88.0,51.08,38.15
2016,5,14,6,45,193.0,82.0,1.7,22.5,128.5,62.78,48.61
2016,5,14,7,0,256.0,98.0,1.7,23.0,169.0,74.14,58.45
2016,5,14,7,15,250.0,122.5,1.6,23.5,205.0,90.34,72.12
2016,5,14,7,30,244.0,147.0,1.5,24.0,241.0,105.76,84.79
2016,5,14,7,45,201.0,176.5,1.45,24.5,262.0,129.86,104.44
2016,5,14,8,0,158.0,206.0,1.4,25.0,283.0,149.54,120.01
2016,5,14,8,15,159.0,232.0,1.25,25.5,317.0,181.71,133.37
2016,5,14,8,30,160.0,258.0,1.1,26.0,351.0,214.45,156.36
2016,5,14,8,45,231.0,274.0,1.0,26.5,421.0,255.4,183.94
2016,5,14,9,0,302.0,290.0,0.9,27.0,491.0,298.15,213.85
2016,5,14,9,15,181.5,310.0,0.8,27.0,433.5,303.4,221.89
2016,5,14,9,30,61.0,330.0,0.7,27.0,376.0,292.98,216.55
2016,5,14,9,45,47.5,331.5,0.6,27.0,368.5,295.89,218.52
2016,5,14,10,0,34.0,333.0,0.5,27.0,361.0,296.73,218.66
2016,5,14,10,15,41.0,359.0,0.5,27.0,394.5,326.62,239.94
2016,5,14,10,30,48.0,385.0,0.5,27.0,428.0,357.67,261.66
2016,5,14,10,45,35.0,361.0,0.55,27.0,392.5,335.32,245.51
2016,5,14,11,0,22.0,337.0,0.6,27.0,357.0,311.11,228.21
2016,5,14,11,15,21.5,339.0,0.7,27.0,359.0,314.88,231.24
2016,5,14,11,30,21.0,341.0,0.8,27.0,361.0,318.49,233.99
2016,5,14,11,45,18.0,313.5,0.95,27.0,331.0,293.74,216.42
2016,5,14,12,0,15.0,286.0,1.1,27.0,301.0,268.26,198.21
2016,5,14,12,15,17.5,316.5,1.15,26.5,334.0,299.25,221.44
2016,5,14,12,30,20.0,347.0,1.2,26.0,367.0,330.7,244.66
2016,5,14,12,45,15.0,281.0,1.25,26.0,296.5,267.22,198.37
2016,5,14,13,0,10.0,215.0,1.3,26.0,226.0,203.03,151.02
2016,5,14,13,15,10.5,219.5,1.35,26.0,230.0,208.05,155.13
2016,5,14,13,30,11.0,224.0,1.4,26.0,234.0,213.05,159.02
2016,5,14,13,45,10.5,223.5,1.45,26.0,233.5,212.43,158.69
2016,5,14,14,0,10.0,223.0,1.5,26.0,233.0,211.76,158.37
2016,5,14,14,15,5.0,153.5,1.45,25.5,158.5,142.87,106.3
2016,5,14,14,30,0.0,84.0,1.4,25.0,84.0,74.76,53.63
2016,5,14,14,45,0.0,59.0,1.35,25.0,59.0,52.41,36.16
2016,5,14,15,0,0.0,34.0,1.3,25.0,34.0,30.15,18.53
2016,5,14,15,15,0.0,42.5,1.25,24.5,42.5,37.67,24.67
2016,5,14,15,30,0.0,51.0,1.2,24.0,51.0,45.19,30.83
2016,5,14,15,45,68.5,175.5,1.15,24.0,220.5,240.23,186.3
2016,5,14,16,0,137.0,300.0,1.1,24.0,390.0,431.93,329.78
2016,5,14,16,15,220.5,265.5,1.1,23.5,396.0,460.77,353.41
2016,5,14,16,30,304.0,231.0,1.1,23.0,402.0,496.19,382.58
2016,5,14,16,45,285.5,208.5,1.1,23.0,356.5,447.11,347.13
2016,5,14,17,0,267.0,186.0,1.1,23.0,311.0,398.43,311.85
2016,5,14,17,15,228.0,171.5,1.05,22.5,268.5,346.1,272.79
2016,5,14,17,30,189.0,157.0,1.0,22.0,226.0,286.65,227.3
2016,5,14,17,45,166.0,132.0,0.95,22.0,185.5,238.4,189.2
2016,5,14,18,0,143.0,107.0,0.9,22.0,145.0,191.93,151.46
2016,5,14,18,15,106.5,82.5,1.0,21.5,107.0,141.83,110.23
2016,5,14,18,30,70.0,58.0,1.1,21.0,69.0,95.07,71.04
2016,5,14,18,45,35.0,35.5,1.2,21.0,41.0,54.6,36.21
2016,5,14,19,0,0.0,13.0,1.3,21.0,13.0,11.44,0.0
2016,5,14,19,15,0.0,6.5,1.6,20.5,6.5,5.91,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,8.19,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,15.86,4.41
2016,5,15,6,15,21.0,41.5,2.8,16.0,45.0,34.89,24.17
2016,5,15,6,30,42.0,65.0,2.8,16.0,72.0,53.15,40.96
2016,5,15,6,45,77.0,86.0,2.85,16.5,105.5,67.41,53.9
2016,5,15,7,0,112.0,107.0,2.9,17.0,139.0,82.7,67.42
2016,5,15,7,15,115.5,135.5,2.9,17.0,174.5,102.03,84.27
2016,5,15,7,30,119.0,164.0,2.9,17.0,210.0,120.61,100.16
2016,5,15,7,45,82.5,178.0,2.95,17.5,212.5,136.2,113.01
2016,5,15,8,0,46.0,192.0,3.0,18.0,215.0,147.18,121.71
2016,5,15,8,15,59.0,220.0,2.95,18.5,253.0,173.94,135.08
2016,5,15,8,30,72.0,248.0,2.9,19.0,291.0,202.87,156.36
2016,5,15,8,45,41.5,231.5,2.9,19.5,257.0,194.62,150.41
2016,5,15,9,0,11.0,215.0,2.9,20.0,223.0,185.93,144.15
2016,5,15,9,15,22.5,257.5,2.8,20.5,274.0,225.64,174.38
2016,5,15,9,30,34.0,300.0,2.7,21.0,325.0,260.21,200.19
2016,5,15,9,45,48.5,335.0,2.6,21.5,373.5,298.89,228.87
2016,5,15,10,0,63.0,370.0,2.5,22.0,422.0,339.83,258.88
2016,5,15,10,15,79.5,397.0,2.4,22.5,465.5,377.75,286.28
2016,5,15,10,30,96.0,424.0,2.3,23.0,509.0,417.79,314.84
2016,5,15,10,45,58.5,377.5,2.2,23.5,430.0,364.14,274.19
2016,5,15,11,0,21.0,331.0,2.1,24.0,351.0,305.18,229.47
2016,5,15,11,15,21.5,340.0,2.05,24.0,360.5,315.67,237.26
2016,5,15,11,30,22.0,349.0,2.0,24.0,370.0,326.22,244.82
2016,5,15,11,45,35.0,393.5,1.95,24.0,427.5,381.91,285.62
2016,5,15,12,0,48.0,438.0,1.9,24.0,485.0,437.65,325.61
2016,5,15,12,15,44.0,431.5,1.9,24.0,474.5,433.41,322.16
2016,5,15,12,30,40.0,425.0,1.9,24.0,464.0,428.46,318.56
2016,5,15,12,45,34.5,407.0,1.9,24.0,441.0,410.54,305.67
2016,5,15,13,0,29.0,389.0,1.9,24.0,418.0,391.65,292.11
2016,5,15,13,15,29.0,384.0,1.95,24.0,412.0,389.75,291.1
2016,5,15,13,30,29.0,379.0,2.0,24.0,406.0,387.51,289.8
2016,5,15,13,45,20.5,311.5,2.05,24.0,330.5,304.09,228.8
2016,5,15,14,0,12.0,244.0,2.1,24.0,255.0,233.2,176.05
2016,5,15,14,15,23.5,301.0,2.1,23.5,322.0,310.74,235.52
2016,5,15,14,30,35.0,358.0,2.1,23.0,389.0,380.83,288.2
2016,5,15,14,45,30.5,332.5,2.1,23.0,359.0,352.09,267.02
2016,5,15,15,0,26.0,307.0,2.1,23.0,329.0,323.04,245.9
2016,5,15,15,15,17.0,259.0,2.0,23.0,273.0,254.21,194.23
2016,5,15,15,30,8.0,211.0,1.9,23.0,217.0,200.07,152.98
2016,5,15,15,45,10.0,213.0,1.85,23.0,220.0,204.25,156.82
2016,5,15,16,0,12.0,215.0,1.8,23.0,223.0,208.55,160.63
2016,5,15,16,15,6.0,164.0,1.75,22.5,168.0,154.3,118.7
2016,5,15,16,30,0.0,113.0,1.7,22.0,113.0,101.15,76.78
2016,5,15,16,45,0.0,126.0,1.65,22.0,126.0,113.93,87.46
2016,5,15,17,0,0.0,139.0,1.6,22.0,139.0,127.59,98.77
2016,5,15,17,15,0.0,120.5,1.55,21.5,120.5,110.35,85.32
2016,5,15,17,30,0.0,102.0,1.5,21.0,102.0,93.1,71.66
2016,5,15,17,45,0.0,84.0,1.45,21.0,84.0,76.31,57.98
2016,5,15,18,0,0.0,66.0,1.4,21.0,66.0,59.46,44.02
2016,5,15,18,15,0.0,49.0,1.35,20.5,49.0,43.57,30.68
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,28.21,17.62
2016,5,15,18,45,0.0,19.5,1.3,20.0,19.5,17.16,7.87
2016,5,15,19,0,0.0,7.0,1.3,20.0,7.0,6.14,0.0
2016,5,15,19,15,0.0,3.5,1.25,20.0,3.5,3.18,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,10.0,2.15,19.0,10.0,9.1,0.0
2016,5,16,6,0,0.0,20.0,2.0,19.0,20.0,17.63,5.86
2016,5,16,6,15,21.5,41.0,1.95,19.0,45.0,34.59,23.66
2016,5,16,6,30,43.0,62.0,1.9,19.0,70.0,51.2,38.81
2016,5,16,6,45,63.5,84.5,1.9,19.0,100.5,68.53,54.34
2016,5,16,7,0,84.0,107.0,1.9,19.0,131.0,82.6,66.78
2016,5,16,7,15,98.0,132.0,1.85,19.0,165.5,99.83,81.64
2016,5,16,7,30,112.0,157.0,1.8,19.0,200.0,116.47,95.72
2016,5,16,7,45,61.0,161.0,1.8,19.5,185.0,125.78,103.11
2016,5,16,8,0,10.0,165.0,1.8,20.0,170.0,136.68,111.71
2016,5,16,8,15,7.5,171.5,1.6,20.0,175.5,144.44,112.24
2016,5,16,8,30,5.0,178.0,1.4,20.0,181.0,151.49,117.44
2016,5,16,8,45,7.5,195.0,1.2,20.5,200.5,167.19,129.04
2016,5,16,9,0,10.0,212.0,1.0,21.0,220.0,183.3,140.78
2016,5,16,9,15,5.0,168.5,0.85,21.5,172.5,148.13,112.78
2016,5,16,9,30,0.0,125.0,0.7,22.0,125.0,110.21,82.71
2016,5,16,9,45,39.0,253.0,0.55,22.5,285.5,230.82,175.0
2016,5,16,10,0,78.0,381.0,0.4,23.0,446.0,355.58,265.0
2016,5,16,10,15,65.0,386.0,0.4,23.5,441.0,360.94,267.16
2016,5,16,10,30,52.0,391.0,0.4,24.0,436.0,364.58,268.94
2016,5,16,10,45,31.5,309.5,0.45,24.5,337.0,289.55,214.51
2016,5,16,11,0,11.0,228.0,0.5,25.0,238.0,208.94,155.09
2016,5,16,11,15,28.0,325.5,0.55,25.0,352.5,308.34,228.76
2016,5,16,11,30,45.0,423.0,0.6,25.0,467.0,410.69,301.16
2016,5,16,11,45,31.5,372.5,0.7,25.5,403.5,360.14,264.33
2016,5,16,12,0,18.0,322.0,0.8,26.0,340.0,302.89,223.2
2016,5,16,12,15,143.0,407.0,1.0,26.0,547.5,503.84,369.82
2016,5,16,12,30,268.0,492.0,1.2,26.0,755.0,709.75,510.58
2016,5,16,12,45,196.0,494.0,1.45,26.5,686.0,650.61,468.89
2016,5,16,13,0,124.0,496.0,1.7,27.0,617.0,593.58,429.7
2016,5,16,13,15,221.5,476.5,2.05,27.0,689.0,674.91,490.43
2016,5,16,13,30,319.0,457.0,2.4,27.0,761.0,768.4,557.5
2016,5,16,13,45,270.0,458.0,2.75,27.0,711.5,728.67,531.26
2016,5,16,14,0,221.0,459.0,3.1,27.0,662.0,673.91,495.05
2016,5,16,14,15,139.0,425.5,3.35,27.0,551.5,563.09,417.44
2016,5,16,14,30,57.0,392.0,3.6,27.0,441.0,436.72,326.1
2016,5,16,14,45,34.5,316.0,3.85,27.0,345.5,338.86,255.07
2016,5,16,15,0,12.0,240.0,4.1,27.0,250.0,230.72,173.99
2016,5,16,15,15,12.5,238.5,4.15,26.5,248.5,230.15,174.5
2016,5,16,15,30,13.0,237.0,4.2,26.0,247.0,229.64,174.89
2016,5,16,15,45,11.5,222.5,4.3,26.0,231.0,214.75,163.85
2016,5,16,16,0,10.0,208.0,4.4,26.0,215.0,199.89,152.82
2016,5,16,16,15,7.5,191.5,4.3,25.5,196.5,182.3,139.78
2016,5,16,16,30,5.0,175.0,4.2,25.0,178.0,164.86,126.72
2016,5,16,16,45,143.0,180.5,4.15,25.0,248.0,296.04,234.07
2016,5,16,17,0,281.0,186.0,4.1,25.0,318.0,407.38,322.77
2016,5,16,17,15,263.5,164.5,3.9,24.5,276.0,360.59,286.9
2016,5,16,17,30,246.0,143.0,3.7,24.0,234.0,314.58,251.3
2016,5,16,17,45,354.0,109.0,3.5,23.5,215.5,335.81,268.86
2016,5,16,18,0,462.0,75.0,3.3,23.0,197.0,337.66,268.92
2016,5,16,18,15,384.0,63.0,2.9,22.5,148.0,259.58,203.61
2016,5,16,18,30,306.0,51.0,2.5,22.0,99.0,193.93,147.42
2016,5,16,18,45,200.5,34.5,2.2,21.5,61.0,122.21,85.84
2016,5,16,19,0,95.0,18.0,1.9,21.0,23.0,55.18,2.9
2016,5,16,19,15,47.5,9.0,1.8,20.5,11.5,18.8,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,4.55,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,8.78,0.29
2016,5,17,6,15,0.0,22.0,2.2,18.5,22.0,19.36,10.84
2016,5,17,6,30,0.0,34.0,2.3,19.0,34.0,29.97,20.45
2016,5,17,6,45,0.0,48.5,2.45,19.5,48.5,42.82,31.89
2016,5,17,7,0,0.0,63.0,2.6,20.0,63.0,55.36,42.89
2016,5,17,7,15,0.0,72.5,2.65,20.5,72.5,63.66,49.99
2016,5,17,7,30,0.0,82.0,2.7,21.0,82.0,71.91,56.88
2016,5,17,7,45,0.0,57.5,2.75,21.5,57.5,50.79,38.39
2016,5,17,8,0,0.0,33.0,2.8,22.0,33.0,29.11,19.52
2016,5,17,8,15,0.0,49.0,2.8,22.0,49.0,43.29,30.04
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,57.52,41.52
2016,5,17,8,45,0.0,91.5,2.8,22.5,91.5,81.13,60.36
2016,5,17,9,0,0.0,118.0,2.8,23.0,118.0,103.85,78.18
2016,5,17,9,15,0.0,106.5,2.7,23.5,106.5,94.21,70.11
2016,5,17,9,30,0.0,95.0,2.6,24.0,95.0,84.33,61.96
2016,5,17,9,45,38.0,237.5,2.55,24.5,269.0,217.95,165.46
2016,5,17,10,0,76.0,380.0,2.5,25.0,443.0,353.66,266.39
2016,5,17,10,15,58.5,378.0,2.4,25.0,428.0,350.87,263.55
2016,5,17,10,30,41.0,376.0,2.3,25.0,413.0,345.65,259.27
2016,5,17,10,45,48.0,398.0,2.25,25.0,442.0,373.98,279.87
2016,5,17,11,0,55.0,420.0,2.2,25.0,471.0,403.31,300.9
2016,5,17,11,15,69.5,444.0,2.15,25.0,510.0,440.84,327.81
2016,5,17,11,30,84.0,468.0,2.1,25.0,549.0,479.96,355.54
2016,5,17,11,45,55.0,423.0,2.05,25.5,476.5,423.99,314.09
2016,5,17,12,0,26.0,378.0,2.0,26.0,404.0,364.31,270.0
2016,5,17,12,15,414.5,280.0,2.05,26.0,688.0,635.8,473.83
2016,5,17,12,30,803.0,182.0,2.1,26.0,972.0,905.07,658.23
2016,5,17,12,45,470.5,340.0,2.15,26.5,803.0,774.47,563.36
2016,5,17,13,0,138.0,498.0,2.2,27.0,634.0,608.18,441.62
2016,5,17,13,15,463.0,341.0,2.25,27.0,784.5,794.69,579.4
2016,5,17,13,30,788.0,184.0,2.3,27.0,935.0,959.95,692.31
2016,5,17,13,45,779.5,184.5,2.4,27.0,913.5,960.55,692.57
2016,5,17,14,0,771.0,185.0,2.5,27.0,892.0,957.66,692.3
2016,5,17,14,15,482.0,308.0,2.5,27.0,745.5,805.22,588.36
2016,5,17,14,30,193.0,431.0,2.5,27.0,599.0,623.09,457.85
2016,5,17,14,45,197.5,411.5,2.55,27.0,577.5,608.52,450.17
2016,5,17,15,0,202.0,392.0,2.6,27.0,556.0,592.68,440.49
2016,5,17,15,15,110.0,326.0,2.6,26.5,415.0,436.71,328.85
2016,5,17,15,30,18.0,260.0,2.6,26.0,274.0,256.52,194.26
2016,5,17,15,45,41.0,272.0,2.6,26.0,300.0,303.24,231.38
2016,5,17,16,0,64.0,284.0,2.6,26.0,326.0,336.89,257.84
2016,5,17,16,15,160.5,262.5,2.5,25.5,356.5,406.89,314.15
2016,5,17,16,30,257.0,241.0,2.4,25.0,387.0,468.86,363.47
2016,5,17,16,45,277.5,212.0,2.35,25.0,355.5,443.62,345.83
2016,5,17,17,0,298.0,183.0,2.3,25.0,324.0,415.5,326.07
2016,5,17,17,15,278.0,163.0,2.15,24.5,281.0,368.01,290.61
2016,5,17,17,30,258.0,143.0,2.0,24.0,238.0,321.52,255.09
2016,5,17,17,45,231.0,122.0,1.95,24.0,196.5,271.18,215.15
2016,5,17,18,0,204.0,101.0,1.9,24.0,155.0,222.98,175.9
2016,5,17,18,15,164.0,79.5,1.9,23.5,116.5,170.64,132.68
2016,5,17,18,30,124.0,58.0,1.9,23.0,78.0,122.2,91.89
2016,5,17,18,45,62.0,38.0,1.95,23.0,48.0,66.23,44.97
2016,5,17,19,0,0.0,18.0,2.0,23.0,18.0,16.15,0.0
2016,5,17,19,15,0.0,9.0,2.05,22.5,9.0,8.19,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,16.0,7.0,6.37,0.0
2016,5,18,6,0,0.0,14.0,3.8,16.0,14.0,12.31,2.97
2016,5,18,6,15,0.0,32.0,3.8,16.0,32.0,28.15,18.53
2016,5,18,6,30,0.0,50.0,3.8,16.0,50.0,43.28,32.4
2016,5,18,6,45,0.0,71.5,3.85,16.5,71.5,60.89,48.22
2016,5,18,7,0,0.0,93.0,3.9,17.0,93.0,78.29,63.58
2016,5,18,7,15,5.5,114.5,3.95,17.0,116.5,95.54,78.64
2016,5,18,7,30,11.0,136.0,4.0,17.0,140.0,112.64,93.31
2016,5,18,7,45,7.5,146.0,4.1,17.5,149.5,121.41,100.37
2016,5,18,8,0,4.0,156.0,4.2,18.0,159.0,130.22,107.35
2016,5,18,8,15,37.0,202.5,4.1,18.5,224.5,161.18,125.76
2016,5,18,8,30,70.0,249.0,4.0,19.0,290.0,203.23,157.0
2016,5,18,8,45,76.0,274.5,3.95,19.5,322.5,230.97,178.03
2016,5,18,9,0,82.0,300.0,3.9,20.0,355.0,259.79,200.03
2016,5,18,9,15,114.5,329.0,3.8,20.5,412.0,294.38,225.76
2016,5,18,9,30,147.0,358.0,3.7,21.0,469.0,339.9,259.98
2016,5,18,9,45,132.0,377.0,3.65,21.5,481.0,361.47,276.3
2016,5,18,10,0,117.0,396.0,3.6,22.0,493.0,381.39,290.94
2016,5,18,10,15,253.0,388.0,3.5,22.0,607.5,457.44,348.47
2016,5,18,10,30,389.0,380.0,3.4,22.0,722.0,551.2,418.57
2016,5,18,10,45,567.0,297.0,3.35,22.5,813.0,622.04,472.0
2016,5,18,11,0,745.0,214.0,3.3,23.0,904.0,705.15,533.79
2016,5,18,11,15,750.5,215.5,3.25,23.0,923.0,746.7,563.36
2016,5,18,11,30,756.0,217.0,3.2,23.0,942.0,786.53,591.39
2016,5,18,11,45,515.5,351.5,3.15,23.5,848.5,743.06,554.48
2016,5,18,12,0,275.0,486.0,3.1,24.0,755.0,679.12,502.91
2016,5,18,12,15,242.0,494.5,3.05,24.0,732.0,669.04,495.46
2016,5,18,12,30,209.0,503.0,3.0,24.0,709.0,659.44,487.9
2016,5,18,12,45,489.5,358.0,3.0,24.5,836.5,807.81,597.45
2016,5,18,13,0,770.0,213.0,3.0,25.0,964.0,941.75,690.85
2016,5,18,13,15,481.0,349.0,3.0,25.0,816.5,818.66,602.22
2016,5,18,13,30,192.0,485.0,3.0,25.0,669.0,660.38,486.52
2016,5,18,13,45,168.5,473.5,3.05,25.0,632.0,631.69,467.59
2016,5,18,14,0,145.0,462.0,3.1,25.0,595.0,601.62,446.72
2016,5,18,14,15,129.5,444.0,3.15,25.0,560.5,571.71,426.12
2016,5,18,14,30,114.0,426.0,3.2,25.0,526.0,540.9,404.71
2016,5,18,14,45,99.0,402.0,3.25,25.0,486.5,488.84,367.97
2016,5,18,15,0,84.0,378.0,3.3,25.0,447.0,450.98,341.04
2016,5,18,15,15,58.5,336.0,3.35,24.5,382.5,384.25,292.69
2016,5,18,15,30,33.0,294.0,3.4,24.0,318.0,317.96,243.62
2016,5,18,15,45,204.0,279.5,3.5,24.0,415.0,468.77,363.38
2016,5,18,16,0,375.0,265.0,3.6,24.0,512.0,609.17,471.04
2016,5,18,16,15,205.5,243.5,3.65,23.5,377.5,422.6,330.49
2016,5,18,16,30,36.0,222.0,3.7,23.0,243.0,248.2,193.71
2016,5,18,16,45,18.0,154.0,3.75,23.0,164.5,154.54,120.2
2016,5,18,17,0,0.0,86.0,3.8,23.0,86.0,76.26,56.96
2016,5,18,17,15,0.0,74.5,3.8,22.5,74.5,65.89,48.84
2016,5,18,17,30,0.0,63.0,3.8,22.0,63.0,55.66,40.66
2016,5,18,17,45,173.0,80.0,3.8,22.0,126.0,189.16,152.52
2016,5,18,18,0,346.0,97.0,3.8,22.0,189.0,299.24,239.88
2016,5,18,18,15,277.0,79.5,3.75,21.5,142.0,229.8,181.44
2016,5,18,18,30,208.0,62.0,3.7,21.0,95.0,160.39,122.74
2016,5,18,18,45,128.5,40.5,3.65,20.5,58.0,97.93,69.32
2016,5,18,19,0,49.0,19.0,3.6,20.0,21.0,38.93,6.61
2016,5,18,19,15,24.5,9.5,3.6,19.5,10.5,14.11,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,1.7,16.5,0.5,0.45,0.0
2016,5,19,6,0,0.0,1.0,1.7,17.0,1.0,0.87,0.0
2016,5,19,6,15,0.0,3.5,1.8,17.0,3.5,3.07,0.0
2016,5,19,6,30,0.0,6.0,1.9,17.0,6.0,5.26,0.0
2016,5,19,6,45,0.0,8.5,2.05,17.0,8.5,7.46,0.97
2016,5,19,7,0,0.0,11.0,2.2,17.0,11.0,9.66,2.96
2016,5,19,7,15,0.0,11.5,2.15,17.0,11.5,10.11,3.35
2016,5,19,7,30,0.0,12.0,2.1,17.0,12.0,10.56,3.73
2016,5,19,7,45,0.0,16.0,2.05,17.5,16.0,14.09,6.81
2016,5,19,8,0,0.0,20.0,2.0,18.0,20.0,17.63,9.85
2016,5,19,8,15,0.0,31.5,2.2,18.0,31.5,27.8,17.66
2016,5,19,8,30,0.0,43.0,2.4,18.0,43.0,38.0,26.06
2016,5,19,8,45,0.0,39.0,2.65,18.5,39.0,34.48,22.98
2016,5,19,9,0,0.0,35.0,2.9,19.0,35.0,30.96,19.94
2016,5,19,9,15,0.0,67.0,3.05,19.0,67.0,59.4,43.17
2016,5,19,9,30,0.0,99.0,3.2,19.0,99.0,87.8,66.09
2016,5,19,9,45,0.0,82.0,3.35,19.0,82.0,72.84,53.81
2016,5,19,10,0,0.0,65.0,3.5,19.0,65.0,57.73,41.48
2016,5,19,10,15,0.0,71.5,3.35,19.0,71.5,63.57,46.13
2016,5,19,10,30,0.0,78.0,3.2,19.0,78.0,69.41,50.77
2016,5,19,10,45,1.5,114.5,3.1,19.5,116.0,102.61,77.21
2016,5,19,11,0,3.0,151.0,3.0,20.0,154.0,135.96,103.38
2016,5,19,11,15,4.5,158.5,2.8,20.0,162.5,144.02,109.61
2016,5,19,11,30,6.0,166.0,2.6,20.0,171.0,152.25,116.0
2016,5,19,11,45,78.5,334.0,2.4,20.5,410.5,367.34,281.81
2016,5,19,12,0,151.0,502.0,2.2,21.0,650.0,585.03,438.35
2016,5,19,12,15,128.5,499.0,2.35,21.0,625.5,573.43,428.73
2016,5,19,12,30,106.0,496.0,2.5,21.0,601.0,552.97,414.3
2016,5,19,12,45,151.5,498.0,2.65,21.5,646.5,611.68,457.12
2016,5,19,13,0,197.0,500.0,2.8,22.0,692.0,664.54,494.95
2016,5,19,13,15,221.0,489.0,2.65,22.5,702.5,684.78,508.15
2016,5,19,13,30,245.0,478.0,2.5,23.0,713.0,704.13,520.8
2016,5,19,13,45,339.5,431.0,2.35,23.5,748.0,767.34,565.28
2016,5,19,14,0,434.0,384.0,2.2,24.0,783.0,828.66,607.05
2016,5,19,14,15,415.0,378.0,2.05,24.0,750.0,807.39,591.51
2016,5,19,14,30,396.0,372.0,1.9,24.0,717.0,771.97,567.48
2016,5,19,14,45,299.0,382.5,1.75,24.0,637.0,689.15,508.96
2016,5,19,15,0,202.0,393.0,1.6,24.0,557.0,592.69,440.49
2016,5,19,15,15,310.0,343.5,1.55,24.0,580.0,654.59,488.02
2016,5,19,15,30,418.0,294.0,1.5,24.0,603.0,709.31,528.58
2016,5,19,15,45,318.5,296.5,1.45,24.0,523.5,601.89,452.58
2016,5,19,16,0,219.0,299.0,1.4,24.0,444.0,498.54,378.58
2016,5,19,16,15,289.0,260.5,1.3,24.0,435.5,522.96,399.28
2016,5,19,16,30,359.0,222.0,1.2,24.0,427.0,526.8,404.18
2016,5,19,16,45,267.0,211.0,1.15,24.0,355.0,433.82,335.41
2016,5,19,17,0,175.0,200.0,1.1,24.0,283.0,335.62,261.59
2016,5,19,17,15,161.0,177.0,1.05,23.5,246.0,295.26,232.05
2016,5,19,17,30,147.0,154.0,1.0,23.0,209.0,255.66,201.96
2016,5,19,17,45,266.5,122.0,1.0,22.5,201.5,290.37,230.6
2016,5,19,18,0,386.0,90.0,1.0,22.0,194.0,311.38,246.03
2016,5,19,18,15,315.0,75.0,1.0,21.5,146.5,241.63,188.72
2016,5,19,18,30,244.0,60.0,1.0,21.0,99.0,179.31,136.52
2016,5,19,18,45,154.5,40.0,1.05,20.5,61.5,105.66,74.85
2016,5,19,19,0,65.0,20.0,1.1,20.0,24.0,44.81,11.07
2016,5,19,19,15,32.5,10.0,1.3,19.5,12.0,16.35,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,57.5,13.5,1.5,15.5,18.0,12.28,0.0
2016,5,20,6,0,115.0,27.0,1.7,16.0,36.0,21.07,9.72
2016,5,20,6,15,206.5,45.0,1.75,16.5,76.5,34.63,24.12
2016,5,20,6,30,298.0,63.0,1.8,17.0,117.0,47.72,36.18
2016,5,20,6,45,149.0,79.0,1.85,17.5,106.0,60.54,47.74
2016,5,20,7,0,0.0,95.0,1.9,18.0,95.0,79.82,64.64
2016,5,20,7,15,59.0,127.0,1.95,18.5,150.0,100.65,82.51
2016,5,20,7,30,118.0,159.0,2.0,19.0,205.0,117.84,96.88
2016,5,20,7,45,108.5,183.5,2.05,19.5,231.0,133.37,109.56
2016,5,20,8,0,99.0,208.0,2.1,20.0,257.0,157.71,129.41
2016,5,20,8,15,203.0,225.0,2.15,20.5,340.0,180.93,134.15
2016,5,20,8,30,307.0,242.0,2.2,21.0,423.0,216.96,155.79
2016,5,20,8,45,230.5,277.0,2.25,21.5,419.5,256.66,189.71
2016,5,20,9,0,154.0,312.0,2.3,22.0,416.0,279.86,210.62
2016,5,20,9,15,455.0,232.5,2.35,22.5,569.5,322.28,236.52
2016,5,20,9,30,756.0,153.0,2.4,23.0,723.0,409.69,300.66
2016,5,20,9,45,768.5,156.0,2.45,23.5,762.5,462.97,344.07
2016,5,20,10,0,781.0,159.0,2.5,24.0,802.0,516.35,386.38
2016,5,20,10,15,790.5,162.0,2.5,24.0,835.5,567.94,426.74
2016,5,20,10,30,800.0,165.0,2.5,24.0,869.0,618.82,465.45
2016,5,20,10,45,807.0,166.5,2.5,24.5,896.0,665.89,499.5
2016,5,20,11,0,814.0,168.0,2.5,25.0,923.0,711.53,531.59
2016,5,20,11,15,818.5,169.5,2.45,25.0,942.0,753.71,561.22
2016,5,20,11,30,823.0,171.0,2.4,25.0,961.0,793.87,588.76
2016,5,20,11,45,838.5,162.5,2.4,25.5,976.0,831.94,612.53
2016,5,20,12,0,854.0,154.0,2.4,26.0,991.0,860.41,629.68
2016,5,20,12,15,854.5,154.0,2.35,26.0,994.0,888.09,647.13
2016,5,20,12,30,855.0,154.0,2.3,26.0,997.0,913.04,662.7
2016,5,20,12,45,852.0,155.0,2.3,26.5,991.5,932.79,674.04
2016,5,20,13,0,849.0,156.0,2.3,27.0,986.0,949.42,683.4
2016,5,20,13,15,846.0,155.0,2.25,27.0,972.5,960.93,690.43
2016,5,20,13,30,843.0,154.0,2.2,27.0,959.0,968.95,695.34
2016,5,20,13,45,836.5,153.5,2.15,27.0,937.5,970.49,696.25
2016,5,20,14,0,830.0,153.0,2.1,27.0,916.0,980.05,702.44
2016,5,20,14,15,822.0,151.0,2.1,27.0,888.0,971.44,697.66
2016,5,20,14,30,814.0,149.0,2.1,27.0,860.0,959.3,690.93
2016,5,20,14,45,806.5,145.5,2.1,27.0,825.5,942.67,681.43
2016,5,20,15,0,799.0,142.0,2.1,27.0,791.0,922.73,669.9
2016,5,20,15,15,786.0,139.0,2.1,26.5,750.0,895.06,654.68
2016,5,20,15,30,773.0,136.0,2.1,26.0,709.0,864.62,637.57
2016,5,20,15,45,754.5,133.0,2.15,26.0,662.5,826.78,614.54
2016,5,20,16,0,736.0,130.0,2.2,26.0,616.0,790.88,592.58
2016,5,20,16,15,714.5,125.0,2.2,26.0,566.0,744.61,562.8
2016,5,20,16,30,693.0,120.0,2.2,26.0,516.0,697.17,531.81
2016,5,20,16,45,662.5,115.0,2.2,26.0,463.5,642.16,494.39
2016,5,20,17,0,632.0,110.0,2.2,26.0,411.0,587.35,455.54
2016,5,20,17,15,594.0,103.0,2.05,25.5,358.0,525.96,410.96
2016,5,20,17,30,556.0,96.0,1.9,25.0,305.0,466.22,366.29
2016,5,20,17,45,502.5,87.0,1.75,25.0,252.5,397.72,312.79
2016,5,20,18,0,449.0,78.0,1.6,25.0,200.0,329.18,257.82
2016,5,20,18,15,376.0,66.0,1.5,24.0,152.0,258.47,200.56
2016,5,20,18,30,303.0,54.0,1.4,23.0,104.0,195.35,147.81
2016,5,20,18,45,202.0,37.5,1.3,22.5,65.5,125.43,88.91
2016,5,20,19,0,101.0,21.0,1.2,22.0,27.0,61.5,19.99
2016,5,20,19,15,50.5,10.5,1.2,21.5,13.5,20.82,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,12.0,1.8,20.5,13.5,10.91,0.0
2016,5,21,6,0,40.0,24.0,2.0,21.0,27.0,20.35,9.14
2016,5,21,6,15,93.0,50.0,2.0,21.0,65.0,40.35,28.47
2016,5,21,6,30,146.0,76.0,2.0,21.0,103.0,58.16,44.52
2016,5,21,6,45,200.0,99.5,2.05,21.5,149.5,74.73,59.15
2016,5,21,7,0,254.0,123.0,2.1,22.0,196.0,90.72,72.93
2016,5,21,7,15,127.0,69.5,2.05,22.5,106.0,53.14,40.47
2016,5,21,7,30,0.0,16.0,2.0,23.0,16.0,14.08,6.57
2016,5,21,7,45,38.0,110.5,2.0,23.5,129.0,91.76,72.97
2016,5,21,8,0,76.0,205.0,2.0,24.0,242.0,155.62,125.71
2016,5,21,8,15,50.0,211.5,2.0,24.0,237.5,167.99,127.52
2016,5,21,8,30,24.0,218.0,2.0,24.0,233.0,184.17,140.46
2016,5,21,8,45,15.5,209.0,2.0,24.5,219.0,179.64,136.58
2016,5,21,9,0,7.0,200.0,2.0,25.0,205.0,172.97,131.13
2016,5,21,9,15,8.5,213.5,1.95,25.0,220.0,186.01,140.85
2016,5,21,9,30,10.0,227.0,1.9,25.0,235.0,199.27,150.67
2016,5,21,9,45,94.0,314.5,1.9,25.5,391.5,297.9,223.86
2016,5,21,10,0,178.0,402.0,1.9,26.0,548.0,415.08,308.78
2016,5,21,10,15,96.5,342.5,1.9,26.0,422.5,339.73,253.73
2016,5,21,10,30,15.0,283.0,1.9,26.0,297.0,255.69,191.15
2016,5,21,10,45,12.5,246.5,1.9,26.5,258.5,224.59,167.66
2016,5,21,11,0,10.0,210.0,1.9,27.0,220.0,192.41,143.11
2016,5,21,11,15,8.0,188.0,1.9,27.0,196.0,172.54,128.05
2016,5,21,11,30,6.0,166.0,1.9,27.0,172.0,152.22,112.57
2016,5,21,11,45,18.5,283.5,1.9,27.5,302.0,267.11,198.6
2016,5,21,12,0,31.0,401.0,1.9,28.0,432.0,388.5,285.79
2016,5,21,12,15,36.0,415.0,1.9,28.0,451.0,409.86,300.48
2016,5,21,12,30,41.0,429.0,1.9,28.0,470.0,431.63,315.89
2016,5,21,12,45,30.5,385.0,1.95,28.0,415.0,384.85,282.6
2016,5,21,13,0,20.0,341.0,2.0,28.0,360.0,327.51,241.54
2016,5,21,13,15,50.0,401.5,2.0,28.0,449.5,425.35,312.96
2016,5,21,13,30,80.0,462.0,2.0,28.0,539.0,516.55,377.33
2016,5,21,13,45,100.0,460.5,2.05,28.0,554.5,538.16,392.94
2016,5,21,14,0,120.0,459.0,2.1,28.0,570.0,572.83,417.88
2016,5,21,14,15,202.0,437.5,2.15,28.0,617.0,634.12,463.12
2016,5,21,14,30,284.0,416.0,2.2,28.0,664.0,707.51,515.61
2016,5,21,14,45,317.5,388.0,2.25,28.0,655.0,711.27,519.88
2016,5,21,15,0,351.0,360.0,2.3,28.0,646.0,712.27,522.9
2016,5,21,15,15,277.0,355.0,2.35,28.0,573.5,635.02,469.47
2016,5,21,15,30,203.0,350.0,2.4,28.0,501.0,544.8,406.33
2016,5,21,15,45,283.0,310.0,2.45,28.0,505.5,584.13,438.09
2016,5,21,16,0,363.0,270.0,2.5,28.0,510.0,602.77,454.56
2016,5,21,16,15,329.0,263.0,2.5,27.5,468.0,557.45,423.39
2016,5,21,16,30,295.0,256.0,2.5,27.0,426.0,513.32,392.85
2016,5,21,16,45,357.5,219.5,2.55,27.0,405.0,509.72,393.14
2016,5,21,17,0,420.0,183.0,2.6,27.0,384.0,511.44,396.49
2016,5,21,17,15,381.5,168.0,2.5,26.5,333.0,440.16,344.1
2016,5,21,17,30,343.0,153.0,2.4,26.0,282.0,383.44,301.44
2016,5,21,17,45,292.0,134.5,2.35,26.0,232.0,318.66,250.76
2016,5,21,18,0,241.0,116.0,2.3,26.0,182.0,258.51,202.51
2016,5,21,18,15,187.0,92.0,2.25,25.5,136.0,195.31,151.21
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,137.47,103.4
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,77.47,53.68
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,26.62,6.79
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,10.86,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,13.19,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,23.4,11.52
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,38.04,26.43
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,50.6,37.9
2016,5,22,6,45,334.0,81.0,2.25,22.5,164.0,60.01,46.31
2016,5,22,7,0,402.0,95.0,2.4,23.0,212.0,69.04,54.11
2016,5,22,7,15,209.5,117.5,2.4,23.5,179.5,86.73,69.06
2016,5,22,7,30,17.0,140.0,2.4,24.0,147.0,115.65,93.18
2016,5,22,7,45,17.0,157.5,2.4,24.5,165.5,129.73,104.41
2016,5,22,8,0,17.0,175.0,2.4,25.0,184.0,144.03,115.63
2016,5,22,8,15,33.0,208.0,2.35,25.0,227.0,164.42,124.92
2016,5,22,8,30,49.0,241.0,2.3,25.0,270.0,195.0,147.34
2016,5,22,8,45,40.0,252.0,2.3,25.5,277.0,208.32,157.26
2016,5,22,9,0,31.0,263.0,2.3,26.0,284.0,220.24,166.14
2016,5,22,9,15,51.0,301.5,2.3,26.0,338.5,260.22,195.77
2016,5,22,9,30,71.0,340.0,2.3,26.0,393.0,303.24,227.53
2016,5,22,9,45,61.5,351.0,2.35,26.5,399.0,315.83,236.43
2016,5,22,10,0,52.0,362.0,2.4,27.0,405.0,327.18,244.28
2016,5,22,10,15,37.0,341.5,2.4,27.0,373.0,309.34,230.94
2016,5,22,10,30,22.0,321.0,2.4,27.0,341.0,291.85,217.78
2016,5,22,10,45,115.5,393.5,2.45,27.5,500.5,411.22,305.68
2016,5,22,11,0,209.0,466.0,2.5,28.0,660.0,545.25,400.73
2016,5,22,11,15,109.5,338.5,2.55,28.0,441.0,379.73,281.86
2016,5,22,11,30,10.0,211.0,2.6,28.0,222.0,195.06,144.31
2016,5,22,11,45,18.5,297.0,2.65,28.0,315.5,279.02,207.37
2016,5,22,12,0,27.0,383.0,2.7,28.0,409.0,368.74,272.66
2016,5,22,12,15,221.5,408.0,2.75,28.0,626.0,574.94,424.22
2016,5,22,12,30,416.0,433.0,2.8,28.0,843.0,788.03,572.41
2016,5,22,12,45,289.5,467.5,2.9,28.5,752.5,715.5,518.71
2016,5,22,13,0,163.0,502.0,3.0,29.0,662.0,632.94,459.11
2016,5,22,13,15,190.5,493.0,3.05,29.0,677.5,657.9,477.97
2016,5,22,13,30,218.0,484.0,3.1,29.0,693.0,682.25,495.8
2016,5,22,13,45,147.5,462.0,3.2,29.0,602.0,597.9,436.77
2016,5,22,14,0,77.0,440.0,3.3,29.0,511.0,498.21,366.12
2016,5,22,14,15,203.0,421.5,3.3,29.0,601.0,618.38,455.34
2016,5,22,14,30,329.0,403.0,3.3,29.0,691.0,737.0,540.1
2016,5,22,14,45,339.0,382.0,3.35,29.0,668.5,724.98,532.72
2016,5,22,15,0,349.0,361.0,3.4,29.0,646.0,710.81,524.7
2016,5,22,15,15,427.0,310.0,3.4,28.5,640.5,739.49,548.92
