Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,15,634.5,223.0,2.2,30.5,729.0,837.88,607.13
2016,6,11,15,30,620.0,218.0,2.1,30.0,691.0,808.33,589.24
2016,6,11,15,45,468.5,255.0,2.05,30.0,599.5,695.64,511.55
2016,6,11,16,0,317.0,292.0,2.0,30.0,508.0,581.34,431.12
2016,6,11,16,15,321.0,267.0,1.95,30.0,472.0,549.74,410.92
2016,6,11,16,30,325.0,242.0,1.9,30.0,436.0,516.44,388.66
2016,6,11,16,45,403.0,206.0,1.9,30.0,424.5,536.93,405.88
2016,6,11,17,0,481.0,170.0,1.9,30.0,413.0,537.29,408.24
2016,6,11,17,15,444.0,158.5,1.8,29.5,362.5,479.7,367.04
2016,6,11,17,30,407.0,147.0,1.7,29.0,312.0,424.06,326.53
2016,6,11,17,45,361.5,132.0,1.6,28.5,262.5,362.27,280.2
2016,6,11,18,0,316.0,117.0,1.5,28.0,213.0,295.43,228.76
2016,6,11,18,15,257.0,99.0,1.55,27.5,167.0,232.92,179.32
2016,6,11,18,30,198.0,81.0,1.6,27.0,121.0,176.38,133.41
2016,6,11,18,45,133.5,58.5,1.65,26.5,81.5,118.6,86.18
2016,6,11,19,0,69.0,36.0,1.7,26.0,42.0,62.29,39.68
2016,6,11,19,15,34.5,18.0,1.85,26.0,21.0,27.77,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,40.5,17.0,1.7,24.5,20.5,13.91,0.0
2016,6,12,6,0,81.0,34.0,1.9,25.0,41.0,27.19,15.45
2016,6,12,6,15,155.0,54.5,1.95,25.0,80.0,42.73,30.16
2016,6,12,6,30,229.0,75.0,2.0,25.0,119.0,57.86,43.63
2016,6,12,6,45,295.5,90.0,2.15,25.5,166.0,66.31,51.1
2016,6,12,7,0,362.0,105.0,2.3,26.0,213.0,75.85,59.2
2016,6,12,7,15,411.0,117.0,2.35,26.0,263.0,82.73,64.95
2016,6,12,7,30,460.0,129.0,2.4,26.0,313.0,89.26,70.27
2016,6,12,7,45,311.5,170.5,2.5,26.5,303.5,120.12,95.61
2016,6,12,8,0,163.0,212.0,2.6,27.0,294.0,151.2,120.61
2016,6,12,8,15,163.0,237.5,2.65,27.0,327.0,181.86,133.5
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,213.76,155.93
2016,6,12,8,45,111.0,276.5,2.75,27.5,345.5,228.61,168.68
2016,6,12,9,0,59.0,290.0,2.8,28.0,331.0,244.28,182.16
2016,6,12,9,15,189.5,312.0,2.85,28.0,453.5,300.82,221.28
2016,6,12,9,30,320.0,334.0,2.9,28.0,576.0,372.97,273.34
2016,6,12,9,45,246.0,367.5,2.95,28.5,560.0,389.9,287.42
2016,6,12,10,0,172.0,401.0,3.0,29.0,544.0,404.75,298.75
2016,6,12,10,15,445.0,301.5,3.0,29.0,691.0,477.78,353.25
2016,6,12,10,30,718.0,202.0,3.0,29.0,838.0,581.19,430.19
2016,6,12,10,45,725.0,205.0,3.05,29.5,864.0,626.25,462.51
2016,6,12,11,0,732.0,208.0,3.1,30.0,890.0,670.23,493.52
2016,6,12,11,15,586.0,310.5,3.1,30.0,864.0,685.93,502.07
2016,6,12,11,30,440.0,413.0,3.1,30.0,838.0,693.21,504.03
2016,6,12,11,45,385.5,440.0,3.15,30.0,815.5,696.28,505.39
2016,6,12,12,0,331.0,467.0,3.2,30.0,793.0,694.23,503.07
2016,6,12,12,15,391.0,453.0,3.2,30.0,839.5,749.76,542.08
2016,6,12,12,30,451.0,439.0,3.2,30.0,886.0,809.36,582.95
2016,6,12,12,45,448.5,436.0,3.25,30.5,879.5,822.24,590.4
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,832.87,596.67
2016,6,12,13,15,456.0,423.5,3.3,31.0,869.0,846.91,606.51
2016,6,12,13,30,466.0,414.0,3.3,31.0,865.0,858.62,614.84
2016,6,12,13,45,431.0,407.5,3.3,31.0,818.5,827.75,594.43
2016,6,12,14,0,396.0,401.0,3.3,31.0,772.0,784.51,566.14
2016,6,12,14,15,408.0,383.0,3.3,31.0,755.5,792.21,572.53
2016,6,12,14,30,420.0,365.0,3.3,31.0,739.0,787.81,570.79
2016,6,12,14,45,468.0,334.0,3.3,31.0,735.0,802.07,582.65
2016,6,12,15,0,516.0,303.0,3.3,31.0,731.0,812.41,591.83
2016,6,12,15,15,482.5,295.0,3.3,30.5,680.0,767.13,562.97
2016,6,12,15,30,449.0,287.0,3.3,30.0,629.0,720.81,533.27
2016,6,12,15,45,486.5,254.0,3.3,30.0,604.0,710.26,528.64
2016,6,12,16,0,524.0,221.0,3.3,30.0,579.0,695.12,520.55
2016,6,12,16,15,423.0,232.0,3.15,29.5,507.5,608.89,459.51
2016,6,12,16,30,322.0,243.0,3.0,29.0,436.0,515.18,392.2
2016,6,12,16,45,256.0,228.0,2.95,29.0,372.5,439.35,336.75
2016,6,12,17,0,190.0,213.0,2.9,29.0,309.0,356.22,274.66
2016,6,12,17,15,173.5,191.5,2.75,28.5,271.5,315.67,244.9
2016,6,12,17,30,157.0,170.0,2.6,28.0,234.0,276.04,215.06
2016,6,12,17,45,140.5,146.5,2.5,28.0,197.5,235.23,183.29
2016,6,12,18,0,124.0,123.0,2.4,28.0,161.0,195.61,151.79
2016,6,12,18,15,99.0,100.0,2.4,27.5,126.5,153.95,118.32
2016,6,12,18,30,74.0,77.0,2.4,27.0,92.0,114.58,86.07
2016,6,12,18,45,43.5,54.5,2.45,27.0,62.5,70.9,50.14
2016,6,12,19,0,13.0,32.0,2.5,27.0,33.0,35.93,21.21
2016,6,12,19,15,6.5,16.0,2.6,26.5,16.5,16.55,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,13.93,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,27.26,15.46
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,38.7,26.79
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,50.53,37.42
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,55.98,42.31
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,62.23,47.66
2016,6,13,7,15,520.5,92.5,3.3,26.5,277.0,66.28,50.94
2016,6,13,7,30,569.0,101.0,3.4,27.0,329.0,70.1,53.91
2016,6,13,7,45,419.0,150.5,3.5,27.5,332.0,101.08,79.51
2016,6,13,8,0,269.0,200.0,3.6,28.0,335.0,136.63,108.35
2016,6,13,8,15,492.0,157.5,3.6,28.0,437.0,135.41,86.66
2016,6,13,8,30,715.0,115.0,3.6,28.0,539.0,165.01,95.03
2016,6,13,8,45,739.5,116.5,3.6,28.5,588.0,222.34,138.53
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,275.78,182.22
2016,6,13,9,15,553.0,222.5,3.6,29.0,612.0,333.84,236.45
2016,6,13,9,30,342.0,327.0,3.6,29.0,587.0,375.55,274.36
2016,6,13,9,45,259.0,364.0,3.6,29.5,567.0,392.46,288.74
2016,6,13,10,0,176.0,401.0,3.6,30.0,547.0,406.38,299.44
2016,6,13,10,15,157.5,419.0,3.55,30.0,553.5,425.22,313.31
2016,6,13,10,30,139.0,437.0,3.5,30.0,560.0,442.11,325.36
2016,6,13,10,45,147.0,452.5,3.5,30.5,586.5,471.77,345.92
2016,6,13,11,0,155.0,468.0,3.5,31.0,613.0,502.08,366.64
2016,6,13,11,15,502.5,303.5,3.45,31.0,786.5,623.59,458.56
2016,6,13,11,30,850.0,139.0,3.4,31.0,960.0,761.76,559.42
2016,6,13,11,45,850.5,141.0,3.4,31.5,971.0,796.09,580.18
2016,6,13,12,0,851.0,143.0,3.4,32.0,982.0,827.79,599.65
2016,6,13,12,15,556.5,319.0,3.4,32.0,868.5,775.06,559.76
2016,6,13,12,30,262.0,495.0,3.4,32.0,755.0,690.91,495.6
2016,6,13,12,45,554.0,320.5,3.4,32.0,868.0,813.13,586.54
2016,6,13,13,0,846.0,146.0,3.4,32.0,981.0,917.93,658.66
2016,6,13,13,15,505.0,318.5,3.4,32.0,816.0,795.05,573.02
2016,6,13,13,30,164.0,491.0,3.4,32.0,651.0,629.09,452.3
2016,6,13,13,45,496.0,318.0,3.4,32.0,784.5,804.43,581.86
2016,6,13,14,0,828.0,145.0,3.4,32.0,918.0,942.56,676.37
2016,6,13,14,15,495.5,293.0,3.35,32.0,752.0,787.94,570.24
2016,6,13,14,30,163.0,441.0,3.3,32.0,586.0,594.84,430.92
2016,6,13,14,45,470.5,295.0,3.25,32.0,691.0,765.44,557.86
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,898.06,650.04
2016,6,13,15,15,560.5,239.5,3.15,32.0,694.0,786.25,573.66
2016,6,13,15,30,343.0,330.0,3.1,32.0,592.0,656.99,481.74
2016,6,13,15,45,357.0,304.0,3.05,32.0,562.5,635.71,469.31
2016,6,13,16,0,371.0,278.0,3.0,32.0,533.0,611.95,454.41
2016,6,13,16,15,388.5,250.5,2.85,31.5,500.0,586.92,439.14
2016,6,13,16,30,406.0,223.0,2.7,31.0,467.0,572.14,430.63
2016,6,13,16,45,336.5,214.0,2.6,31.0,403.5,483.85,367.09
2016,6,13,17,0,267.0,205.0,2.5,31.0,340.0,413.02,315.09
2016,6,13,17,15,254.0,182.5,2.45,30.5,299.5,369.53,284.09
2016,6,13,17,30,241.0,160.0,2.4,30.0,259.0,326.33,252.36
2016,6,13,17,45,218.0,139.0,2.35,29.5,218.5,279.66,216.94
2016,6,13,18,0,195.0,118.0,2.3,29.0,178.0,234.66,181.85
2016,6,13,18,15,163.0,97.0,2.35,28.5,140.5,187.39,144.05
2016,6,13,18,30,131.0,76.0,2.4,28.0,103.0,136.45,102.57
2016,6,13,18,45,85.0,55.0,2.45,28.0,70.5,91.25,65.31
2016,6,13,19,0,39.0,34.0,2.5,28.0,38.0,50.55,31.56
2016,6,13,19,15,19.5,17.0,2.65,27.5,19.0,23.0,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.5,17.5,2.55,24.5,21.0,14.71,0.0
2016,6,14,6,0,77.0,35.0,2.8,25.0,42.0,27.91,15.93
2016,6,14,6,15,159.0,54.5,3.05,25.0,81.5,42.73,30.14
2016,6,14,6,30,241.0,74.0,3.3,25.0,121.0,57.21,43.07
2016,6,14,6,45,314.5,87.5,3.6,25.5,169.0,64.56,49.61
2016,6,14,7,0,388.0,101.0,3.9,26.0,217.0,73.12,56.91
2016,6,14,7,15,194.0,111.5,4.0,26.0,169.5,82.59,64.87
2016,6,14,7,30,0.0,122.0,4.1,26.0,122.0,102.79,81.72
2016,6,14,7,45,20.5,158.0,4.25,26.5,168.5,130.25,104.16
2016,6,14,8,0,41.0,194.0,4.4,27.0,215.0,147.87,118.1
2016,6,14,8,15,64.5,225.5,4.35,27.0,262.0,176.04,132.47
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,208.22,155.26
2016,6,14,8,45,153.0,282.5,4.3,27.5,382.5,239.88,176.14
2016,6,14,9,0,218.0,308.0,4.3,28.0,456.0,287.68,210.22
2016,6,14,9,15,125.5,304.0,4.15,28.0,390.5,275.32,204.35
2016,6,14,9,30,33.0,300.0,4.0,28.0,325.0,257.04,192.68
2016,6,14,9,45,28.0,302.5,3.85,28.5,325.0,262.12,195.98
2016,6,14,10,0,23.0,305.0,3.7,29.0,325.0,272.17,202.84
2016,6,14,10,15,34.0,343.5,3.55,29.5,373.5,306.61,227.59
2016,6,14,10,30,45.0,382.0,3.4,30.0,422.0,348.72,257.57
2016,6,14,10,45,89.0,423.5,3.25,30.5,505.5,415.57,305.27
2016,6,14,11,0,133.0,465.0,3.1,31.0,589.0,484.73,353.63
2016,6,14,11,15,113.5,469.5,3.05,31.0,577.0,486.13,353.86
2016,6,14,11,30,94.0,474.0,3.0,31.0,565.0,485.73,353.01
2016,6,14,11,45,198.5,476.0,2.95,31.5,671.0,578.83,419.02
2016,6,14,12,0,303.0,478.0,2.9,32.0,777.0,679.99,488.34
2016,6,14,12,15,282.0,486.5,2.95,32.0,766.0,685.79,491.43
2016,6,14,12,30,261.0,495.0,3.0,32.0,755.0,689.7,493.8
2016,6,14,12,45,550.5,323.5,3.15,32.0,868.0,812.3,584.66
2016,6,14,13,0,840.0,152.0,3.3,32.0,981.0,917.16,657.55
2016,6,14,13,15,837.5,151.5,3.4,32.0,969.5,930.21,666.07
2016,6,14,13,30,835.0,151.0,3.5,32.0,958.0,939.88,673.21
2016,6,14,13,45,831.5,148.5,3.6,32.0,939.0,943.32,676.45
2016,6,14,14,0,828.0,146.0,3.7,32.0,920.0,943.22,677.55
2016,6,14,14,15,821.5,144.5,3.7,32.0,894.0,937.7,674.68
2016,6,14,14,30,815.0,143.0,3.7,32.0,868.0,939.1,676.47
2016,6,14,14,45,805.5,141.0,3.75,32.0,835.0,923.3,667.39
2016,6,14,15,0,796.0,139.0,3.8,32.0,802.0,904.3,656.38
2016,6,14,15,15,784.0,136.5,3.75,32.0,763.0,879.45,641.01
2016,6,14,15,30,772.0,134.0,3.7,32.0,724.0,851.82,623.83
2016,6,14,15,45,754.0,132.5,3.7,32.0,680.0,817.44,602.3
2016,6,14,16,0,736.0,131.0,3.7,32.0,636.0,781.0,579.26
2016,6,14,16,15,716.5,126.5,3.55,31.5,588.0,741.81,554.64
2016,6,14,16,30,697.0,122.0,3.4,31.0,540.0,697.73,526.31
2016,6,14,16,45,668.5,118.0,3.25,31.0,489.5,646.46,490.95
2016,6,14,17,0,640.0,114.0,3.1,31.0,439.0,595.12,454.34
2016,6,14,17,15,605.5,108.0,3.0,30.5,387.0,537.9,413.65
2016,6,14,17,30,571.0,102.0,2.9,30.0,335.0,481.86,372.65
2016,6,14,17,45,524.0,94.0,2.8,29.5,283.5,418.17,324.57
2016,6,14,18,0,477.0,86.0,2.7,29.0,232.0,357.66,277.4
2016,6,14,18,15,411.0,75.5,2.7,28.5,183.5,285.93,220.26
2016,6,14,18,30,345.0,65.0,2.7,28.0,135.0,225.15,170.19
2016,6,14,18,45,254.5,50.5,2.75,28.0,94.0,158.07,114.72
2016,6,14,19,0,164.0,36.0,2.8,28.0,53.0,101.28,66.71
2016,6,14,19,15,82.0,18.0,2.9,27.5,26.5,45.43,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.0,15.92,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,40.0,28.6,16.41
2016,6,15,6,15,132.5,56.5,3.15,25.0,79.0,44.07,31.24
2016,6,15,6,30,207.0,78.0,3.3,25.0,118.0,59.83,45.29
2016,6,15,6,45,280.5,92.5,3.45,25.5,165.5,70.43,54.6
2016,6,15,7,0,354.0,107.0,3.6,26.0,213.0,77.31,60.46
2016,6,15,7,15,405.0,119.0,3.7,26.5,263.5,84.16,66.06
2016,6,15,7,30,456.0,131.0,3.8,27.0,314.0,90.67,71.21
2016,6,15,7,45,507.5,135.5,3.95,27.5,366.5,91.81,71.78
2016,6,15,8,0,559.0,140.0,4.1,28.0,419.0,92.25,71.72
2016,6,15,8,15,588.5,147.0,4.15,28.0,469.5,132.33,81.63
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,179.86,110.77
2016,6,15,8,45,659.0,150.5,4.3,28.5,571.5,225.17,143.96
2016,6,15,9,0,700.0,147.0,4.4,29.0,623.0,275.03,183.89
2016,6,15,9,15,717.0,151.0,4.45,29.5,667.0,327.41,227.61
2016,6,15,9,30,734.0,155.0,4.5,30.0,711.0,380.97,271.94
2016,6,15,9,45,758.5,151.5,4.6,30.5,753.0,436.74,317.03
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,489.09,358.7
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,539.53,398.51
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,589.31,436.82
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,636.44,471.44
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,680.68,503.16
2016,6,15,11,15,830.5,151.0,4.65,32.0,938.5,721.19,532.27
2016,6,15,11,30,835.0,152.0,4.6,32.0,958.0,759.65,559.4
2016,6,15,11,45,846.5,147.0,4.6,32.5,972.5,796.58,582.87
2016,6,15,12,0,858.0,142.0,4.6,33.0,987.0,831.55,604.78
2016,6,15,12,15,859.0,142.0,4.5,33.0,991.5,859.65,622.81
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,885.17,639.09
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,906.81,652.77
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,925.56,664.57
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,938.31,672.5
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,947.59,678.27
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,951.92,679.55
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,952.69,678.64
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,947.51,675.44
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,938.85,670.14
2016,6,15,14,45,829.0,129.5,3.5,34.0,844.0,923.92,660.91
2016,6,15,15,0,821.0,127.0,3.4,34.0,811.0,905.72,649.71
2016,6,15,15,15,810.5,125.0,3.3,33.5,772.5,891.43,642.46
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,865.15,627.35
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,832.01,606.46
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,796.53,583.96
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,754.73,558.2
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,711.36,531.03
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.0,663.36,499.38
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,612.36,464.06
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,555.77,424.14
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,500.11,383.74
2016,6,15,17,45,575.5,84.0,2.25,30.5,293.0,436.73,336.31
2016,6,15,18,0,531.0,77.0,2.1,30.0,241.0,376.24,289.51
2016,6,15,18,15,466.5,68.0,2.15,29.5,191.5,307.64,235.29
2016,6,15,18,30,402.0,59.0,2.2,29.0,142.0,244.89,183.96
2016,6,15,18,45,306.0,47.0,2.3,28.5,99.0,172.15,124.48
2016,6,15,19,0,210.0,35.0,2.4,28.0,56.0,113.64,74.99
2016,6,15,19,15,105.0,17.5,2.55,27.5,28.0,50.41,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,54.0,17.5,2.55,24.5,22.5,15.92,0.0
2016,6,16,6,0,108.0,35.0,2.8,25.0,45.0,27.95,15.86
2016,6,16,6,15,199.5,52.0,2.9,25.0,85.5,39.86,27.73
2016,6,16,6,30,291.0,69.0,3.0,25.0,126.0,52.04,38.69
2016,6,16,6,45,163.0,88.5,3.2,25.5,122.5,67.18,51.84
2016,6,16,7,0,35.0,108.0,3.4,26.0,119.0,86.5,68.24
2016,6,16,7,15,300.5,106.0,3.45,26.5,224.5,74.35,57.76
2016,6,16,7,30,566.0,104.0,3.5,27.0,330.0,72.51,55.94
2016,6,16,7,45,617.0,105.5,3.55,27.5,385.0,70.8,54.2
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,69.33,52.65
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,113.2,63.47
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,165.05,95.0
2016,6,16,8,45,748.5,116.5,3.65,28.5,593.0,221.96,137.76
2016,6,16,9,0,777.0,116.0,3.7,29.0,643.0,275.29,181.21
2016,6,16,9,15,791.0,119.0,3.7,29.5,687.5,329.6,226.92
2016,6,16,9,30,805.0,122.0,3.7,30.0,732.0,384.63,272.76
2016,6,16,9,45,819.0,123.0,3.7,30.5,772.0,438.53,316.77
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,495.95,361.97
2016,6,16,10,15,841.0,125.5,3.7,31.0,845.0,546.28,401.61
2016,6,16,10,30,849.0,127.0,3.7,31.0,878.0,595.58,439.44
2016,6,16,10,45,855.0,128.5,3.75,31.5,904.5,642.4,473.7
2016,6,16,11,0,861.0,130.0,3.8,32.0,931.0,687.58,505.88
2016,6,16,11,15,864.5,131.0,3.8,32.0,950.5,728.75,535.39
2016,6,16,11,30,868.0,132.0,3.8,32.0,970.0,767.69,562.12
2016,6,16,11,45,868.5,134.0,3.8,32.5,981.5,802.72,583.99
2016,6,16,12,0,869.0,136.0,3.8,33.0,993.0,835.08,603.89
2016,6,16,12,15,869.5,136.0,3.8,33.0,997.0,863.06,622.01
2016,6,16,12,30,870.0,136.0,3.8,33.0,1001.0,888.38,638.39
2016,6,16,12,45,867.5,137.0,3.8,33.5,997.0,909.22,650.53
2016,6,16,13,0,865.0,138.0,3.8,34.0,993.0,927.08,660.76
2016,6,16,13,15,862.5,137.5,3.8,34.0,981.0,940.35,669.44
2016,6,16,13,30,860.0,137.0,3.8,34.0,969.0,950.16,676.02
2016,6,16,13,45,853.5,137.0,3.8,34.0,949.5,953.1,678.31
2016,6,16,14,0,847.0,137.0,3.8,34.0,930.0,952.48,678.49
2016,6,16,14,15,841.0,135.5,3.75,34.0,904.0,947.38,675.64
2016,6,16,14,30,835.0,134.0,3.7,34.0,878.0,938.82,670.69
2016,6,16,14,45,823.5,134.0,3.7,34.0,844.0,923.16,661.57
2016,6,16,15,0,812.0,134.0,3.7,34.0,810.0,913.89,656.73
2016,6,16,15,15,800.5,131.5,3.65,33.5,771.5,889.31,642.97
2016,6,16,15,30,789.0,129.0,3.6,33.0,733.0,861.87,627.37
2016,6,16,15,45,773.5,126.5,3.55,33.0,689.0,828.29,606.33
2016,6,16,16,0,758.0,124.0,3.5,33.0,645.0,792.47,583.71
2016,6,16,16,15,739.0,120.0,3.35,32.5,597.5,750.18,557.21
2016,6,16,16,30,720.0,116.0,3.2,32.0,550.0,709.37,531.42
2016,6,16,16,45,696.0,111.0,3.1,32.0,499.0,659.53,498.01
2016,6,16,17,0,672.0,106.0,3.0,32.0,448.0,609.23,462.66
2016,6,16,17,15,638.5,100.5,2.85,31.5,396.0,551.96,422.11
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,495.72,381.18
2016,6,16,17,45,562.0,87.5,2.55,30.5,292.0,433.31,334.35
2016,6,16,18,0,519.0,80.0,2.4,30.0,240.0,373.65,288.08
2016,6,16,18,15,453.5,71.0,2.35,29.5,191.0,305.11,233.67
2016,6,16,18,30,388.0,62.0,2.3,29.0,142.0,239.67,180.22
2016,6,16,18,45,297.0,48.5,2.25,28.5,99.0,170.97,123.79
2016,6,16,19,0,206.0,35.0,2.2,28.0,56.0,112.56,74.46
2016,6,16,19,15,103.0,17.5,2.25,27.5,28.0,50.11,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,77.0,17.0,2.65,23.5,24.0,15.46,0.0
2016,6,17,6,0,154.0,34.0,2.9,24.0,48.0,26.54,14.8
2016,6,17,6,15,252.0,48.5,3.0,24.5,89.5,37.29,25.63
2016,6,17,6,30,350.0,63.0,3.1,25.0,131.0,47.7,35.0
2016,6,17,6,45,439.0,70.0,3.25,25.5,182.5,53.36,40.08
2016,6,17,7,0,528.0,77.0,3.4,26.0,234.0,56.82,43.05
2016,6,17,7,15,575.0,84.0,3.4,26.5,286.5,59.99,45.61
2016,6,17,7,30,622.0,91.0,3.4,27.0,339.0,62.99,47.92
2016,6,17,7,45,666.0,93.0,3.4,27.5,393.5,62.21,46.99
2016,6,17,8,0,710.0,95.0,3.4,28.0,448.0,61.55,46.15
2016,6,17,8,15,734.0,99.5,3.35,28.0,500.0,112.58,61.99
2016,6,17,8,30,758.0,104.0,3.3,28.0,552.0,165.62,93.89
2016,6,17,8,45,782.5,104.0,3.25,28.5,602.0,217.93,133.16
2016,6,17,9,0,807.0,104.0,3.2,29.0,652.0,272.63,177.91
2016,6,17,9,15,820.5,107.0,3.15,29.5,696.5,328.45,224.87
2016,6,17,9,30,834.0,110.0,3.1,30.0,741.0,390.22,275.67
2016,6,17,9,45,847.5,110.0,3.1,30.5,781.0,443.9,319.46
2016,6,17,10,0,861.0,110.0,3.1,31.0,821.0,497.54,361.93
2016,6,17,10,15,868.5,112.0,3.05,31.0,854.5,549.35,402.41
2016,6,17,10,30,876.0,114.0,3.0,31.0,888.0,600.05,440.86
2016,6,17,10,45,883.0,114.0,2.95,31.5,915.5,647.49,475.02
2016,6,17,11,0,890.0,114.0,2.9,32.0,943.0,693.3,506.97
2016,6,17,11,15,893.5,115.0,2.8,32.0,962.5,735.62,536.41
2016,6,17,11,30,897.0,116.0,2.7,32.0,982.0,775.64,562.35
2016,6,17,11,45,902.5,114.0,2.65,32.5,994.5,812.23,584.44
2016,6,17,12,0,908.0,112.0,2.6,33.0,1007.0,846.31,604.61
2016,6,17,12,15,908.5,112.5,2.5,33.0,1011.0,875.71,622.42
2016,6,17,12,30,909.0,113.0,2.4,33.0,1015.0,902.25,638.28
2016,6,17,12,45,907.5,113.0,2.35,33.5,1011.5,923.7,649.92
2016,6,17,13,0,906.0,113.0,2.3,34.0,1008.0,941.99,659.55
2016,6,17,13,15,903.5,112.5,2.15,34.0,996.0,955.47,666.58
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,965.34,671.35
2016,6,17,13,45,897.0,111.0,1.95,34.0,965.0,969.64,673.82
2016,6,17,14,0,893.0,110.0,1.9,34.0,946.0,970.23,674.16
2016,6,17,14,15,887.0,109.0,1.85,34.0,919.5,965.22,671.2
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,956.6,666.19
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,942.1,658.26
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,924.24,648.38
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,900.74,635.02
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,874.22,619.8
2016,6,17,15,45,831.0,99.5,1.8,34.0,704.0,841.72,600.71
2016,6,17,16,0,818.0,97.0,1.8,34.0,660.0,806.73,579.92
2016,6,17,16,15,801.0,94.0,1.75,33.5,612.0,772.15,559.94
2016,6,17,16,30,784.0,91.0,1.7,33.0,564.0,729.0,533.96
2016,6,17,16,45,761.5,88.0,1.7,33.0,512.5,680.27,503.13
2016,6,17,17,0,739.0,85.0,1.7,33.0,461.0,630.78,471.06
2016,6,17,17,15,709.5,80.5,1.65,32.5,408.5,574.51,432.68
2016,6,17,17,30,680.0,76.0,1.6,32.0,356.0,520.38,394.5
2016,6,17,17,45,637.5,70.5,1.6,31.5,303.0,457.11,348.43
2016,6,17,18,0,595.0,65.0,1.6,31.0,250.0,396.46,302.46
2016,6,17,18,15,534.0,58.0,1.5,30.0,199.5,328.53,249.5
2016,6,17,18,30,473.0,51.0,1.4,29.0,149.0,266.04,198.82
2016,6,17,18,45,377.0,41.5,1.35,28.5,104.5,194.33,140.02
2016,6,17,19,0,281.0,32.0,1.3,28.0,60.0,133.11,87.98
2016,6,17,19,15,140.5,16.0,1.45,27.5,30.0,59.21,2.09
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,15.01,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,25.75,14.07
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.0,36.52,24.93
2016,6,18,6,30,351.0,62.0,2.3,25.0,129.0,46.96,34.37
2016,6,18,6,45,426.5,70.5,2.45,25.5,178.5,52.52,39.36
2016,6,18,7,0,502.0,79.0,2.6,26.0,228.0,58.37,44.37
2016,6,18,7,15,550.0,86.5,2.55,26.0,280.5,61.84,47.27
2016,6,18,7,30,598.0,94.0,2.5,26.0,333.0,65.12,49.92
2016,6,18,7,45,382.5,152.0,2.5,26.5,313.0,101.95,80.53
2016,6,18,8,0,167.0,210.0,2.5,27.0,293.0,150.06,119.71
2016,6,18,8,15,131.0,233.5,2.45,27.5,303.0,176.15,130.01
2016,6,18,8,30,95.0,257.0,2.4,28.0,313.0,208.44,154.02
2016,6,18,8,45,195.0,274.5,2.35,28.5,402.5,241.54,174.23
2016,6,18,9,0,295.0,292.0,2.3,29.0,492.0,286.82,204.9
2016,6,18,9,15,208.0,323.5,2.15,29.0,469.0,312.72,227.81
2016,6,18,9,30,121.0,355.0,2.0,29.0,446.0,321.13,236.33
2016,6,18,9,45,473.0,241.5,1.85,29.5,627.0,383.59,278.5
2016,6,18,10,0,825.0,128.0,1.7,30.0,808.0,493.87,357.46
2016,6,18,10,15,833.5,130.0,1.55,30.0,842.0,544.48,395.35
2016,6,18,10,30,842.0,132.0,1.4,30.0,876.0,594.16,431.45
2016,6,18,10,45,851.0,131.5,1.25,30.5,903.5,641.01,463.31
2016,6,18,11,0,860.0,131.0,1.1,31.0,931.0,686.48,492.82
2016,6,18,11,15,864.5,132.0,1.05,31.0,951.5,728.38,520.73
2016,6,18,11,30,869.0,133.0,1.0,31.0,972.0,768.13,545.9
2016,6,18,11,45,864.5,139.0,1.0,31.5,982.5,802.62,565.97
2016,6,18,12,0,860.0,145.0,1.0,32.0,993.0,834.13,583.98
2016,6,18,12,15,861.5,145.0,1.05,32.0,997.5,862.84,602.03
2016,6,18,12,30,863.0,145.0,1.1,32.0,1002.0,889.0,618.53
2016,6,18,12,45,864.0,144.0,1.2,32.5,999.5,911.32,632.15
2016,6,18,13,0,865.0,143.0,1.3,33.0,997.0,930.79,644.07
2016,6,18,13,15,862.5,142.0,1.35,33.0,985.5,943.8,652.73
2016,6,18,13,30,860.0,141.0,1.4,33.0,974.0,953.33,659.44
2016,6,18,13,45,856.5,139.5,1.45,33.0,955.5,957.9,663.28
2016,6,18,14,0,853.0,138.0,1.5,33.0,937.0,958.88,665.08
2016,6,18,14,15,847.0,136.5,1.5,33.0,910.5,953.91,662.72
2016,6,18,14,30,841.0,135.0,1.5,33.0,884.0,945.44,658.39
2016,6,18,14,45,828.5,135.0,1.55,33.0,850.0,928.9,649.85
2016,6,18,15,0,816.0,135.0,1.6,33.0,816.0,918.8,645.42
2016,6,18,15,15,804.0,132.5,1.6,33.0,776.5,893.8,631.05
2016,6,18,15,30,792.0,130.0,1.6,33.0,737.0,865.94,614.99
2016,6,18,15,45,774.5,128.0,1.65,33.0,692.5,831.17,594.95
2016,6,18,16,0,757.0,126.0,1.7,33.0,648.0,794.24,573.3
2016,6,18,16,15,737.5,122.0,1.65,32.5,599.5,751.65,547.86
2016,6,18,16,30,718.0,118.0,1.6,32.0,551.0,710.68,523.15
2016,6,18,16,45,687.0,115.0,1.6,32.0,499.0,658.02,489.11
2016,6,18,17,0,656.0,112.0,1.6,32.0,447.0,605.41,453.43
2016,6,18,17,15,622.0,106.0,1.55,31.5,394.5,547.91,413.95
2016,6,18,17,30,588.0,100.0,1.5,31.0,342.0,491.51,373.99
2016,6,18,17,45,533.5,94.0,1.45,30.5,289.0,424.92,325.06
2016,6,18,18,0,479.0,88.0,1.4,30.0,236.0,357.67,274.07
2016,6,18,18,15,415.5,77.0,1.3,29.0,187.5,290.83,222.03
2016,6,18,18,30,352.0,66.0,1.2,28.0,139.0,230.09,173.07
2016,6,18,18,45,258.5,51.5,1.2,27.5,96.5,161.31,117.16
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,103.09,68.82
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,46.82,2.28
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,4.0,0.8,23.5,4.0,3.64,0.0
2016,6,19,6,0,0.0,8.0,0.9,24.0,8.0,7.02,0.0
2016,6,19,6,15,0.0,16.0,1.0,24.5,16.0,14.06,6.18
2016,6,19,6,30,0.0,24.0,1.1,25.0,24.0,21.11,12.42
2016,6,19,6,45,0.0,33.5,1.25,25.5,33.5,29.51,19.73
2016,6,19,7,0,0.0,43.0,1.4,26.0,43.0,37.92,26.94
2016,6,19,7,15,0.0,68.5,1.45,26.0,68.5,60.53,46.18
2016,6,19,7,30,0.0,94.0,1.5,26.0,94.0,81.51,63.75
2016,6,19,7,45,19.5,143.0,1.55,26.5,152.5,119.52,95.03
2016,6,19,8,0,39.0,192.0,1.6,27.0,211.0,146.55,116.61
2016,6,19,8,15,346.5,164.0,1.55,27.0,366.5,127.96,86.07
2016,6,19,8,30,654.0,136.0,1.5,27.0,522.0,168.64,100.64
2016,6,19,8,45,676.0,140.5,1.5,27.5,570.0,218.41,137.58
2016,6,19,9,0,698.0,145.0,1.5,28.0,618.0,270.45,179.3
2016,6,19,9,15,714.5,149.0,1.55,28.0,662.0,322.49,222.57
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,375.69,266.49
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,432.02,311.28
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,483.58,351.37
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,532.58,389.24
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,581.0,425.7
2016,6,19,10,45,603.0,276.0,1.9,29.0,819.5,603.64,441.24
2016,6,19,11,0,434.0,385.0,2.0,29.0,789.0,614.01,446.86
2016,6,19,11,15,613.0,281.0,2.05,29.0,865.0,677.53,494.58
2016,6,19,11,30,792.0,177.0,2.1,29.0,941.0,750.98,548.4
2016,6,19,11,45,802.5,172.5,2.2,29.0,955.0,787.33,573.41
2016,6,19,12,0,813.0,168.0,2.3,29.0,969.0,821.81,596.38
2016,6,19,12,15,814.0,168.0,2.3,29.0,973.5,850.17,614.54
2016,6,19,12,30,815.0,168.0,2.3,29.0,978.0,875.99,631.05
2016,6,19,12,45,555.5,324.0,2.3,29.5,875.5,815.57,586.13
2016,6,19,13,0,296.0,480.0,2.3,30.0,773.0,731.76,522.99
2016,6,19,13,15,334.5,455.5,2.25,30.0,783.0,755.36,540.44
2016,6,19,13,30,373.0,431.0,2.2,30.0,793.0,777.54,556.11
2016,6,19,13,45,320.0,443.5,2.2,30.0,749.5,746.81,534.76
2016,6,19,14,0,267.0,456.0,2.2,30.0,706.0,714.09,512.34
2016,6,19,14,15,533.0,304.0,2.15,30.0,785.0,833.99,600.0
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,932.82,666.62
2016,6,19,14,45,793.5,147.5,2.05,30.0,832.5,918.68,657.06
2016,6,19,15,0,788.0,143.0,2.0,30.0,801.0,901.24,646.6
2016,6,19,15,15,777.0,140.5,1.95,30.0,763.0,877.69,632.29
2016,6,19,15,30,766.0,138.0,1.9,30.0,725.0,851.34,616.24
2016,6,19,15,45,754.5,132.5,1.85,30.0,682.5,818.75,596.09
2016,6,19,16,0,743.0,127.0,1.8,30.0,640.0,783.74,574.29
2016,6,19,16,15,724.5,123.0,1.8,29.5,592.5,742.43,549.6
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,702.77,525.64
2016,6,19,16,45,401.5,167.5,1.8,29.0,405.5,496.08,377.31
2016,6,19,17,0,97.0,216.0,1.8,29.0,266.0,283.02,216.0
2016,6,19,17,15,347.5,155.5,1.65,28.5,304.0,414.28,320.41
2016,6,19,17,30,598.0,95.0,1.5,28.0,342.0,492.57,380.43
2016,6,19,17,45,557.0,87.0,1.4,28.0,291.0,431.08,332.96
2016,6,19,18,0,516.0,79.0,1.3,28.0,240.0,372.17,287.01
2016,6,19,18,15,454.0,69.5,1.25,27.5,191.0,304.84,233.86
2016,6,19,18,30,392.0,60.0,1.2,27.0,142.0,243.12,183.48
2016,6,19,18,45,305.5,47.5,1.2,26.5,100.0,173.42,126.31
2016,6,19,19,0,219.0,35.0,1.2,26.0,58.0,116.78,78.29
2016,6,19,19,15,109.5,17.5,1.2,25.5,29.0,52.17,4.63
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.0,15.5,0.6,22.5,22.0,14.1,0.0
2016,6,20,6,0,146.0,31.0,0.6,23.0,44.0,24.17,12.9
2016,6,20,6,15,241.0,45.5,0.75,23.5,84.5,34.96,23.81
2016,6,20,6,30,336.0,60.0,0.9,24.0,125.0,45.42,33.23
2016,6,20,6,45,408.0,70.0,1.05,25.0,173.0,52.1,39.09
2016,6,20,7,0,480.0,80.0,1.2,26.0,221.0,59.17,45.05
2016,6,20,7,15,528.0,87.5,1.2,26.5,272.5,62.57,47.79
2016,6,20,7,30,576.0,95.0,1.2,27.0,324.0,65.8,50.27
2016,6,20,7,45,392.5,150.5,1.3,27.5,316.5,101.1,79.4
2016,6,20,8,0,209.0,206.0,1.4,28.0,309.0,148.16,117.43
2016,6,20,8,15,156.5,231.5,1.4,28.0,314.0,176.09,128.68
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,209.18,153.71
2016,6,20,8,45,428.5,188.0,1.4,28.5,473.5,209.04,139.64
2016,6,20,9,0,753.0,119.0,1.4,29.0,628.0,269.04,175.56
2016,6,20,9,15,516.5,229.5,1.35,29.5,590.0,324.18,226.94
2016,6,20,9,30,280.0,340.0,1.3,30.0,552.0,360.01,259.49
2016,6,20,9,45,544.5,234.5,1.3,30.5,674.0,406.93,291.67
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,482.64,346.52
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,535.92,386.38
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,585.15,422.33
2016,6,20,10,45,835.0,133.5,1.2,31.5,890.5,631.5,454.68
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,676.44,485.06
2016,6,20,11,15,847.5,135.0,1.2,32.0,938.0,717.7,513.15
2016,6,20,11,30,852.0,136.0,1.2,32.0,958.0,756.87,538.84
2016,6,20,11,45,623.0,283.5,1.25,32.5,889.0,744.1,525.53
2016,6,20,12,0,394.0,431.0,1.3,33.0,820.0,711.87,498.96
2016,6,20,12,15,323.0,463.5,1.35,33.0,783.0,698.67,489.65
2016,6,20,12,30,252.0,496.0,1.4,33.0,746.0,681.21,477.14
2016,6,20,12,45,558.5,314.5,1.5,33.0,867.0,809.3,569.25
2016,6,20,13,0,865.0,133.0,1.6,33.0,988.0,921.47,643.32
2016,6,20,13,15,863.0,132.5,1.65,33.0,977.0,935.3,651.51
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,945.69,658.72
2016,6,20,13,45,858.5,130.0,1.8,33.5,947.5,950.69,661.98
2016,6,20,14,0,856.0,128.0,1.9,34.0,929.0,952.09,663.15
2016,6,20,14,15,850.0,126.5,1.95,33.5,903.5,947.06,662.6
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,938.52,660.02
2016,6,20,14,45,816.5,135.0,2.1,33.0,841.0,917.74,648.97
2016,6,20,15,0,789.0,145.0,2.2,33.0,804.0,904.41,642.7
2016,6,20,15,15,777.5,142.5,2.25,33.0,765.5,880.44,629.1
2016,6,20,15,30,766.0,140.0,2.3,33.0,727.0,853.68,613.71
2016,6,20,15,45,748.0,138.0,2.35,33.0,683.0,819.16,593.14
2016,6,20,16,0,730.0,136.0,2.4,33.0,639.0,786.39,573.58
2016,6,20,16,15,710.0,131.5,2.35,32.5,591.5,743.67,547.57
2016,6,20,16,30,690.0,127.0,2.3,32.0,544.0,699.6,520.29
2016,6,20,16,45,661.5,123.0,2.3,32.0,493.5,648.7,486.37
2016,6,20,17,0,633.0,119.0,2.3,32.0,443.0,597.71,451.22
2016,6,20,17,15,598.5,112.5,2.15,31.5,391.0,540.27,410.85
2016,6,20,17,30,564.0,106.0,2.0,31.0,339.0,483.99,370.22
2016,6,20,17,45,516.0,98.0,1.95,30.5,287.5,419.98,322.84
2016,6,20,18,0,468.0,90.0,1.9,30.0,236.0,354.94,273.17
2016,6,20,18,15,403.0,79.0,1.7,29.0,187.5,287.92,220.57
2016,6,20,18,30,338.0,68.0,1.5,28.0,139.0,227.17,171.37
2016,6,20,18,45,247.5,53.5,1.35,27.5,97.0,160.12,116.63
2016,6,20,19,0,157.0,39.0,1.2,27.0,55.0,97.23,64.85
2016,6,20,19,15,78.5,19.5,1.2,26.5,27.5,43.4,4.07
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,14.55,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,25.73,13.88
2016,6,21,6,15,215.5,48.0,2.3,24.5,83.0,36.86,25.23
2016,6,21,6,30,309.0,64.0,2.3,25.0,123.0,48.38,35.55
2016,6,21,6,45,382.5,74.5,2.3,25.5,171.0,55.33,41.75
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,62.05,47.49
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,66.91,51.47
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,70.32,54.1
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,71.57,54.72
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,72.74,55.24
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,111.86,63.94
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,162.12,93.21
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,213.37,130.82
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,266.76,173.28
2016,6,21,9,15,746.5,134.5,1.5,31.0,669.0,324.95,220.66
2016,6,21,9,30,762.0,138.0,1.4,31.0,713.0,378.45,264.15
2016,6,21,9,45,773.0,141.5,1.3,31.5,752.0,430.83,305.26
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,483.21,344.83
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,533.75,382.87
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,583.65,419.31
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,630.19,451.55
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,675.41,481.9
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,717.42,510.27
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,752.96,533.99
