Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,45,840.5,147.5,1.3,33.5,967.0,789.38,556.71
2016,6,21,12,0,854.0,140.0,1.4,34.0,982.0,823.91,577.88
2016,6,21,12,15,855.0,140.5,1.45,34.0,986.5,852.51,595.88
2016,6,21,12,30,856.0,141.0,1.5,34.0,991.0,878.54,612.32
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.0,899.83,625.87
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,918.26,637.75
2016,6,21,13,15,471.0,305.5,1.6,34.0,770.5,749.12,526.86
2016,6,21,13,30,87.0,471.0,1.6,34.0,556.0,525.85,370.89
2016,6,21,13,45,464.5,303.5,1.65,34.5,741.0,759.0,536.74
2016,6,21,14,0,842.0,136.0,1.7,35.0,926.0,946.34,656.61
2016,6,21,14,15,836.0,134.5,1.7,34.5,900.0,941.49,653.68
2016,6,21,14,30,830.0,133.0,1.7,34.0,874.0,933.17,650.74
2016,6,21,14,45,559.0,260.0,1.7,34.0,751.0,817.05,576.47
2016,6,21,15,0,288.0,387.0,1.7,34.0,628.0,672.16,476.95
2016,6,21,15,15,547.5,251.5,1.7,34.0,682.0,782.52,558.46
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,864.94,613.97
2016,6,21,15,45,793.5,113.5,1.75,34.0,692.5,832.84,594.53
2016,6,21,16,0,780.0,111.0,1.8,34.0,649.0,798.35,574.45
2016,6,21,16,15,762.0,107.5,1.8,33.5,601.5,756.92,550.26
2016,6,21,16,30,744.0,104.0,1.8,33.0,554.0,713.87,524.58
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.0,665.01,493.39
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,617.59,461.99
2016,6,21,17,15,667.5,90.0,1.75,32.5,401.5,561.17,423.33
2016,6,21,17,30,636.0,85.0,1.7,32.0,349.0,505.57,384.02
2016,6,21,17,45,595.0,78.5,1.65,31.5,297.5,444.02,338.94
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,384.99,294.06
2016,6,21,18,15,492.0,64.0,1.5,30.0,196.0,317.38,241.47
2016,6,21,18,30,430.0,56.0,1.4,29.0,146.0,255.32,191.36
2016,6,21,18,45,339.0,45.0,1.3,28.5,103.0,185.79,134.43
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,124.51,82.99
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,55.35,7.61
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,14.1,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,24.21,12.63
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,34.63,23.35
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,44.74,32.46
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,51.77,38.71
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,56.86,43.08
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,59.99,45.61
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,62.97,47.91
2016,6,22,7,45,629.5,96.0,2.8,27.5,378.0,64.24,48.71
2016,6,22,8,0,667.0,101.0,2.8,28.0,431.0,65.42,49.39
2016,6,22,8,15,693.0,105.5,2.75,28.5,482.0,104.75,57.96
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,155.99,87.8
2016,6,22,8,45,739.5,113.5,2.7,29.5,581.5,213.97,131.0
2016,6,22,9,0,760.0,117.0,2.7,30.0,630.0,267.84,174.55
2016,6,22,9,15,775.0,120.0,2.7,30.5,674.5,321.46,219.15
2016,6,22,9,30,790.0,123.0,2.7,31.0,719.0,375.94,264.06
2016,6,22,9,45,802.5,125.0,2.7,31.5,758.5,429.22,307.13
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,485.88,351.25
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,536.04,390.38
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,585.3,427.81
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,632.02,461.62
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,677.29,493.47
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,718.78,523.0
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,758.18,550.14
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,794.76,573.22
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,829.15,594.69
2016,6,22,12,15,626.0,285.5,3.25,34.0,904.0,798.21,571.42
2016,6,22,12,30,379.0,443.0,3.3,34.0,820.0,744.34,529.71
2016,6,22,12,45,626.5,285.0,3.4,34.0,905.5,841.06,601.53
2016,6,22,13,0,874.0,127.0,3.5,34.0,991.0,924.02,657.57
2016,6,22,13,15,872.0,126.5,3.5,34.0,980.0,937.98,666.17
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,948.48,673.14
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,953.05,675.37
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,954.01,675.45
2016,6,22,14,15,611.0,260.5,3.6,34.5,825.0,868.45,620.8
2016,6,22,14,30,359.0,398.0,3.6,34.0,718.0,750.64,538.24
2016,6,22,14,45,583.5,265.5,3.6,34.0,763.5,845.61,609.36
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,909.91,654.04
2016,6,22,15,15,548.5,240.0,3.6,34.0,689.0,771.68,561.1
2016,6,22,15,30,289.0,347.0,3.6,34.0,569.0,626.62,457.15
2016,6,22,15,45,520.5,236.0,3.65,34.0,606.5,722.37,531.09
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,790.25,581.25
2016,6,22,16,15,733.0,121.0,3.6,33.5,596.5,748.35,554.6
2016,6,22,16,30,714.0,117.0,3.5,33.0,549.0,707.95,529.32
2016,6,22,16,45,686.0,113.5,3.45,33.0,498.5,657.19,495.37
2016,6,22,17,0,658.0,110.0,3.4,33.0,448.0,606.25,459.66
2016,6,22,17,15,625.0,104.0,3.25,32.5,396.0,549.37,419.47
2016,6,22,17,30,592.0,98.0,3.1,32.0,344.0,493.49,378.88
2016,6,22,17,45,544.0,91.0,3.0,31.5,292.0,429.32,330.89
2016,6,22,18,0,496.0,84.0,2.9,31.0,240.0,368.36,283.81
2016,6,22,18,15,433.0,74.0,2.85,30.5,191.0,296.86,227.31
2016,6,22,18,30,370.0,64.0,2.8,30.0,142.0,236.34,177.8
2016,6,22,18,45,278.5,50.5,2.8,29.5,100.0,168.09,121.94
2016,6,22,19,0,187.0,37.0,2.8,29.0,58.0,110.14,73.67
2016,6,22,19,15,93.5,18.5,2.9,28.5,29.0,50.07,7.42
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,14.1,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,24.22,12.53
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,34.65,23.35
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,44.77,32.48
2016,6,23,6,45,433.5,66.5,2.55,25.5,175.5,50.57,37.68
2016,6,23,7,0,514.0,74.0,2.7,26.0,225.0,54.53,41.1
2016,6,23,7,15,561.5,81.0,2.7,26.5,277.0,57.79,43.75
2016,6,23,7,30,609.0,88.0,2.7,27.0,329.0,60.88,46.15
2016,6,23,7,45,650.5,91.5,2.7,27.5,382.5,61.24,46.19
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,61.6,46.21
2016,6,23,8,15,717.0,99.0,2.65,28.5,487.5,107.2,59.46
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,158.84,89.13
2016,6,23,8,45,477.5,204.0,2.6,29.5,494.0,227.65,151.88
2016,6,23,9,0,213.0,305.0,2.6,30.0,449.0,282.04,203.48
2016,6,23,9,15,258.0,319.5,2.55,30.5,506.0,316.19,228.03
2016,6,23,9,30,303.0,334.0,2.5,31.0,563.0,363.02,262.28
2016,6,23,9,45,574.5,223.0,2.5,31.5,685.0,407.51,293.15
2016,6,23,10,0,846.0,112.0,2.5,32.0,807.0,488.13,352.41
2016,6,23,10,15,854.0,113.5,2.55,32.0,841.0,539.17,392.09
2016,6,23,10,30,862.0,115.0,2.6,32.0,875.0,589.18,430.08
2016,6,23,10,45,869.0,115.5,2.65,32.5,902.5,636.54,464.31
2016,6,23,11,0,876.0,116.0,2.7,33.0,930.0,682.32,496.47
2016,6,23,11,15,583.5,291.0,2.8,33.0,838.5,663.31,479.69
2016,6,23,11,30,291.0,466.0,2.9,33.0,747.0,623.28,447.17
2016,6,23,11,45,580.5,299.5,3.0,33.5,869.0,723.19,521.31
2016,6,23,12,0,870.0,133.0,3.1,34.0,991.0,830.56,595.6
2016,6,23,12,15,871.0,133.5,3.15,34.0,995.5,859.67,613.92
2016,6,23,12,30,872.0,134.0,3.2,34.0,1000.0,886.14,631.08
2016,6,23,12,45,524.5,319.0,3.3,34.5,839.5,782.41,558.23
2016,6,23,13,0,177.0,504.0,3.4,35.0,679.0,637.87,452.4
2016,6,23,13,15,521.5,318.5,3.45,35.0,825.5,808.39,577.05
2016,6,23,13,30,866.0,133.0,3.5,35.0,972.0,951.15,673.04
2016,6,23,13,45,862.0,132.0,3.55,35.0,953.5,955.87,675.75
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,957.0,677.32
2016,6,23,14,15,851.5,129.5,3.65,35.0,909.0,951.68,674.92
2016,6,23,14,30,845.0,128.0,3.7,35.0,883.0,942.85,670.41
2016,6,23,14,45,840.5,124.5,3.75,35.0,851.5,930.48,663.74
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,914.7,654.94
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,890.67,641.89
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,863.73,626.9
2016,6,23,15,45,526.0,214.0,3.85,34.0,609.5,704.29,518.72
2016,6,23,16,0,238.0,312.0,3.9,34.0,477.0,522.72,386.85
2016,6,23,16,15,490.5,209.5,3.85,33.5,517.0,642.23,479.84
2016,6,23,16,30,743.0,107.0,3.8,33.0,557.0,717.3,537.5
2016,6,23,16,45,714.0,104.5,3.8,33.0,505.5,668.28,504.37
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,616.75,468.66
2016,6,23,17,15,569.5,114.0,3.65,32.5,384.5,523.93,401.16
2016,6,23,17,30,454.0,126.0,3.5,32.0,315.0,433.34,333.8
2016,6,23,17,45,418.0,113.0,3.4,31.5,267.5,376.68,291.27
2016,6,23,18,0,382.0,100.0,3.3,31.0,220.0,322.52,249.24
2016,6,23,18,15,336.5,84.5,3.2,30.0,175.5,264.0,203.0
2016,6,23,18,30,291.0,69.0,3.1,29.0,131.0,209.71,158.71
2016,6,23,18,45,219.5,53.0,3.05,28.5,92.0,150.14,109.55
2016,6,23,19,0,148.0,37.0,3.0,28.0,53.0,92.09,61.35
2016,6,23,19,15,74.0,18.5,3.05,27.5,26.5,41.27,5.88
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.5,15.0,1.35,23.5,22.5,13.64,0.0
2016,6,24,6,0,177.0,30.0,1.5,24.0,45.0,23.47,11.86
2016,6,24,6,15,280.5,42.5,1.55,24.5,86.5,32.79,21.8
2016,6,24,6,30,384.0,55.0,1.6,25.0,128.0,43.11,31.07
2016,6,24,6,45,470.0,61.0,1.7,25.5,178.5,46.09,33.87
2016,6,24,7,0,556.0,67.0,1.8,26.0,229.0,49.13,36.5
2016,6,24,7,15,601.5,73.0,1.9,26.5,281.5,51.91,38.76
2016,6,24,7,30,647.0,79.0,2.0,27.0,334.0,54.55,40.8
2016,6,24,7,45,690.0,80.0,2.1,27.5,388.5,58.95,44.27
2016,6,24,8,0,733.0,81.0,2.2,28.0,443.0,58.06,43.25
2016,6,24,8,15,522.5,159.5,2.25,28.5,432.0,133.11,85.48
2016,6,24,8,30,312.0,238.0,2.3,29.0,421.0,204.5,141.72
2016,6,24,8,45,239.0,273.0,2.4,29.5,420.5,238.82,169.71
2016,6,24,9,0,166.0,308.0,2.5,30.0,420.0,272.61,197.95
2016,6,24,9,15,239.0,319.5,2.55,30.0,493.5,310.3,224.67
2016,6,24,9,30,312.0,331.0,2.6,30.0,567.0,363.78,263.87
2016,6,24,9,45,590.0,214.0,2.7,30.5,689.0,406.42,293.7
2016,6,24,10,0,868.0,97.0,2.8,31.0,811.0,485.92,352.89
2016,6,24,10,15,875.0,98.5,2.9,31.0,844.0,537.48,393.56
2016,6,24,10,30,882.0,100.0,3.0,31.0,877.0,587.9,432.42
2016,6,24,10,45,653.0,243.5,3.1,31.5,828.5,606.3,443.81
2016,6,24,11,0,424.0,387.0,3.2,32.0,780.0,607.39,441.24
2016,6,24,11,15,411.0,401.5,3.3,32.0,790.5,634.59,460.52
2016,6,24,11,30,398.0,416.0,3.4,32.0,801.0,661.05,478.84
2016,6,24,11,45,415.0,422.5,3.5,32.0,828.0,700.29,506.19
2016,6,24,12,0,432.0,429.0,3.6,32.0,855.0,740.82,534.08
2016,6,24,12,15,435.0,433.5,3.65,32.0,864.0,767.72,552.27
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,793.47,569.67
2016,6,24,12,45,387.5,450.5,3.75,32.0,834.5,773.87,555.83
2016,6,24,13,0,337.0,463.0,3.8,32.0,796.0,753.04,541.26
2016,6,24,13,15,361.0,444.5,3.8,32.0,798.0,769.26,553.36
2016,6,24,13,30,385.0,426.0,3.8,32.0,800.0,783.79,564.17
2016,6,24,13,45,385.5,416.5,3.85,32.0,785.0,782.79,564.23
2016,6,24,14,0,386.0,407.0,3.9,32.0,770.0,779.7,563.05
2016,6,24,14,15,398.5,389.0,3.9,31.5,754.5,787.96,570.72
2016,6,24,14,30,411.0,371.0,3.9,31.0,739.0,784.54,570.76
2016,6,24,14,45,377.5,373.5,3.9,31.0,702.0,743.8,543.39
2016,6,24,15,0,344.0,376.0,3.9,31.0,665.0,713.46,522.87
2016,6,24,15,15,554.0,257.5,3.8,31.0,696.0,795.34,585.69
2016,6,24,15,30,764.0,139.0,3.7,31.0,727.0,852.1,626.92
2016,6,24,15,45,394.0,197.5,3.65,31.0,500.0,571.38,429.5
2016,6,24,16,0,24.0,256.0,3.6,31.0,273.0,257.01,191.84
2016,6,24,16,15,183.0,249.5,3.45,30.5,361.5,406.11,309.0
2016,6,24,16,30,342.0,243.0,3.3,30.0,450.0,532.35,404.96
2016,6,24,16,45,261.5,230.5,3.2,30.0,381.0,447.43,341.66
2016,6,24,17,0,181.0,218.0,3.1,30.0,312.0,356.16,273.39
2016,6,24,17,15,199.5,191.0,2.9,29.5,283.5,333.17,257.74
2016,6,24,17,30,218.0,164.0,2.7,29.0,255.0,318.02,247.19
2016,6,24,17,45,200.0,142.5,2.5,29.0,217.0,274.69,213.59
2016,6,24,18,0,182.0,121.0,2.3,29.0,179.0,223.98,173.68
2016,6,24,18,15,156.0,99.5,2.2,28.5,142.5,180.29,138.71
2016,6,24,18,30,130.0,78.0,2.1,28.0,106.0,138.94,104.83
2016,6,24,18,45,91.0,57.5,2.05,27.5,74.5,96.55,69.87
2016,6,24,19,0,52.0,37.0,2.0,27.0,43.0,57.97,37.81
2016,6,24,19,15,26.0,18.5,2.1,26.5,21.5,26.57,2.45
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,13.0,1.8,24.5,13.0,11.82,0.0
2016,6,25,6,0,0.0,26.0,2.0,25.0,26.0,22.56,10.97
2016,6,25,6,15,28.0,47.5,2.0,25.0,52.5,39.52,27.31
2016,6,25,6,30,56.0,69.0,2.0,25.0,79.0,56.3,42.21
2016,6,25,6,45,85.5,89.5,2.05,25.0,111.5,69.99,54.28
2016,6,25,7,0,115.0,110.0,2.1,25.0,144.0,84.84,67.06
2016,6,25,7,15,70.0,126.0,2.15,25.0,148.0,100.06,79.88
2016,6,25,7,30,25.0,142.0,2.2,25.0,152.0,111.88,89.61
2016,6,25,7,45,12.5,127.0,2.3,25.5,132.0,107.63,85.57
2016,6,25,8,0,0.0,112.0,2.4,26.0,112.0,96.92,76.18
2016,6,25,8,15,3.0,146.5,2.55,26.0,148.5,124.84,94.56
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,153.28,116.37
2016,6,25,8,45,162.0,232.5,2.85,26.5,341.5,206.53,150.52
2016,6,25,9,0,318.0,284.0,3.0,27.0,498.0,284.6,204.53
2016,6,25,9,15,196.5,311.0,3.1,27.0,446.5,299.1,220.53
2016,6,25,9,30,75.0,338.0,3.2,27.0,395.0,298.52,223.42
2016,6,25,9,45,111.5,367.5,3.3,27.5,457.0,337.6,251.79
2016,6,25,10,0,148.0,397.0,3.4,28.0,519.0,387.81,288.25
2016,6,25,10,15,82.0,342.5,3.45,28.0,410.5,329.81,245.99
2016,6,25,10,30,16.0,288.0,3.5,28.0,302.0,259.15,193.29
2016,6,25,10,45,8.0,198.0,3.55,28.5,205.0,179.18,132.8
2016,6,25,11,0,0.0,108.0,3.6,29.0,108.0,95.94,68.93
2016,6,25,11,15,7.0,189.0,3.55,29.0,196.0,172.17,127.26
2016,6,25,11,30,14.0,270.0,3.5,29.0,284.0,249.06,184.8
2016,6,25,11,45,31.0,355.0,3.5,29.0,385.5,339.55,251.47
2016,6,25,12,0,48.0,440.0,3.5,29.0,487.0,432.5,318.41
2016,6,25,12,15,91.5,472.0,3.45,29.0,563.0,503.36,369.37
2016,6,25,12,30,135.0,504.0,3.4,29.0,639.0,582.02,424.97
2016,6,25,12,45,69.5,327.5,3.4,29.0,397.5,362.77,268.7
2016,6,25,13,0,4.0,151.0,3.4,29.0,156.0,138.98,101.48
2016,6,25,13,15,44.0,310.5,3.35,29.0,354.0,329.3,245.08
2016,6,25,13,30,84.0,470.0,3.3,29.0,552.0,522.01,383.18
2016,6,25,13,45,51.0,392.5,3.3,29.0,442.0,418.91,308.84
2016,6,25,14,0,18.0,315.0,3.3,29.0,332.0,303.8,225.03
2016,6,25,14,15,14.0,270.5,3.3,29.0,284.0,259.02,192.45
2016,6,25,14,30,10.0,226.0,3.3,29.0,236.0,214.12,159.15
2016,6,25,14,45,8.0,202.5,3.3,29.0,210.5,190.57,141.66
2016,6,25,15,0,6.0,179.0,3.3,29.0,185.0,166.99,123.98
2016,6,25,15,15,3.5,165.0,3.25,29.0,168.5,151.76,112.51
2016,6,25,15,30,1.0,151.0,3.2,29.0,152.0,136.59,101.02
2016,6,25,15,45,0.5,128.5,3.2,29.0,129.0,115.42,84.92
2016,6,25,16,0,0.0,106.0,3.2,29.0,106.0,94.35,68.75
2016,6,25,16,15,0.0,106.5,3.05,28.5,106.5,94.82,69.48
2016,6,25,16,30,0.0,107.0,2.9,28.0,107.0,95.33,70.26
2016,6,25,16,45,0.0,67.0,2.75,28.0,67.0,59.28,41.9
2016,6,25,17,0,0.0,27.0,2.6,28.0,27.0,23.82,13.6
2016,6,25,17,15,0.0,16.5,2.35,27.5,16.5,14.53,6.18
2016,6,25,17,30,0.0,6.0,2.1,27.0,6.0,5.28,0.0
2016,6,25,17,45,0.0,5.0,1.9,27.0,5.0,4.39,0.0
2016,6,25,18,0,0.0,4.0,1.7,27.0,4.0,3.51,0.0
2016,6,25,18,15,0.0,3.0,1.6,26.5,3.0,2.63,0.0
2016,6,25,18,30,0.0,2.0,1.5,26.0,2.0,1.75,0.0
2016,6,25,18,45,0.0,1.5,1.45,26.0,1.5,1.31,0.0
2016,6,25,19,0,0.0,1.0,1.4,26.0,1.0,0.88,0.0
2016,6,25,19,15,0.0,0.5,1.45,25.5,0.5,0.44,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,11.0,14.0,0.75,23.5,15.0,12.73,0.0
2016,6,26,6,0,22.0,28.0,0.8,24.0,30.0,23.89,11.89
2016,6,26,6,15,63.0,48.5,0.9,24.0,59.5,39.29,27.24
2016,6,26,6,30,104.0,69.0,1.0,24.0,89.0,54.91,41.21
2016,6,26,6,45,146.0,88.0,1.15,24.5,125.0,69.24,53.74
2016,6,26,7,0,188.0,107.0,1.3,25.0,161.0,79.84,62.79
2016,6,26,7,15,94.0,108.5,1.35,25.0,135.5,84.83,66.97
2016,6,26,7,30,0.0,110.0,1.4,25.0,110.0,93.66,74.25
2016,6,26,7,45,2.0,132.5,1.45,25.5,133.5,111.58,88.81
2016,6,26,8,0,4.0,155.0,1.5,26.0,157.0,129.27,102.9
2016,6,26,8,15,48.5,204.0,1.6,26.5,232.5,160.3,120.66
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,204.37,151.43
2016,6,26,8,45,58.5,250.5,1.8,27.5,286.0,207.56,154.37
2016,6,26,9,0,24.0,248.0,1.9,28.0,264.0,213.3,159.56
2016,6,26,9,15,71.5,299.5,1.95,28.5,352.5,261.06,193.53
2016,6,26,9,30,119.0,351.0,2.0,29.0,441.0,316.29,232.99
2016,6,26,9,45,467.5,237.0,2.15,29.5,617.0,374.73,272.42
2016,6,26,10,0,816.0,123.0,2.3,30.0,793.0,481.05,349.84
2016,6,26,10,15,824.5,125.0,2.35,30.0,826.5,531.35,389.02
2016,6,26,10,30,833.0,127.0,2.4,30.0,860.0,580.75,426.75
2016,6,26,10,45,839.0,128.5,2.5,30.5,887.5,627.11,460.65
2016,6,26,11,0,845.0,130.0,2.6,31.0,915.0,671.89,492.56
2016,6,26,11,15,849.5,131.5,2.65,31.0,935.0,713.84,522.56
2016,6,26,11,30,854.0,133.0,2.7,31.0,955.0,753.72,550.17
2016,6,26,11,45,843.5,143.0,2.75,31.5,964.0,786.59,570.64
2016,6,26,12,0,833.0,153.0,2.8,32.0,973.0,816.1,588.79
2016,6,26,12,15,552.5,321.5,2.8,32.0,867.0,770.01,553.4
2016,6,26,12,30,272.0,490.0,2.8,32.0,761.0,692.71,494.74
2016,6,26,12,45,330.0,462.5,2.8,32.0,790.0,733.19,524.02
2016,6,26,13,0,388.0,435.0,2.8,32.0,819.0,773.68,552.38
2016,6,26,13,15,606.5,294.5,2.8,32.0,886.5,864.26,618.18
2016,6,26,13,30,825.0,154.0,2.8,32.0,954.0,931.64,663.63
2016,6,26,13,45,514.0,311.5,2.8,32.5,806.5,814.14,582.17
2016,6,26,14,0,203.0,469.0,2.8,33.0,659.0,654.29,467.27
2016,6,26,14,15,502.5,309.0,2.8,33.0,762.5,810.3,581.46
2016,6,26,14,30,802.0,149.0,2.8,33.0,866.0,933.78,665.26
2016,6,26,14,45,794.5,146.5,2.8,33.0,834.0,920.08,656.37
2016,6,26,15,0,787.0,144.0,2.8,33.0,802.0,903.15,646.63
2016,6,26,15,15,775.5,141.0,2.75,32.5,764.0,878.92,633.17
2016,6,26,15,30,764.0,138.0,2.7,32.0,726.0,851.88,617.88
2016,6,26,15,45,750.0,134.0,2.7,32.0,683.5,818.97,597.72
2016,6,26,16,0,736.0,130.0,2.7,32.0,641.0,783.78,575.93
2016,6,26,16,15,717.0,126.0,2.65,31.5,593.5,745.82,552.91
2016,6,26,16,30,698.0,122.0,2.6,31.0,546.0,702.99,526.21
2016,6,26,16,45,673.5,117.0,2.55,31.0,496.0,653.76,493.33
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,604.11,458.75
2016,6,26,17,15,593.0,111.0,2.3,30.5,390.0,537.76,411.27
2016,6,26,17,30,537.0,110.0,2.1,30.0,334.0,474.23,364.74
2016,6,26,17,45,496.5,100.0,1.9,30.0,284.0,408.24,314.83
2016,6,26,18,0,456.0,90.0,1.7,30.0,234.0,351.04,270.11
2016,6,26,18,15,398.5,78.5,1.6,29.5,186.5,287.33,219.85
2016,6,26,18,30,341.0,67.0,1.5,29.0,139.0,229.07,172.46
2016,6,26,18,45,260.5,52.5,1.4,28.5,98.0,164.98,120.06
2016,6,26,19,0,180.0,38.0,1.3,28.0,57.0,109.93,74.11
2016,6,26,19,15,90.0,19.0,1.35,27.5,28.5,50.43,10.07
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,87.0,14.0,0.75,23.5,21.0,12.73,0.0
2016,6,27,6,0,174.0,28.0,0.8,24.0,42.0,21.92,10.29
2016,6,27,6,15,273.0,41.0,0.85,24.5,82.5,31.66,20.82
2016,6,27,6,30,372.0,54.0,0.9,25.0,123.0,42.34,30.41
2016,6,27,6,45,456.0,59.5,0.95,25.5,172.0,44.91,32.86
2016,6,27,7,0,540.0,65.0,1.0,26.0,221.0,47.58,35.19
2016,6,27,7,15,585.5,73.0,1.0,26.5,274.5,51.93,38.79
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,56.03,42.06
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,56.29,42.03
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,62.42,46.9
2016,6,27,8,15,544.5,154.0,1.15,28.5,438.5,129.15,82.18
2016,6,27,8,30,379.0,221.0,1.2,29.0,442.0,200.25,135.37
2016,6,27,8,45,436.5,222.5,1.25,29.5,499.0,231.59,155.51
2016,6,27,9,0,494.0,224.0,1.3,30.0,556.0,276.85,188.73
2016,6,27,9,15,490.0,244.5,1.3,30.5,593.0,324.07,226.13
2016,6,27,9,30,486.0,265.0,1.3,31.0,630.0,370.69,262.47
2016,6,27,9,45,665.5,187.5,1.35,31.5,716.5,415.37,295.17
2016,6,27,10,0,845.0,110.0,1.4,32.0,803.0,483.87,345.88
2016,6,27,10,15,660.5,226.5,1.4,32.0,782.5,522.47,375.23
2016,6,27,10,30,476.0,343.0,1.4,32.0,762.0,549.5,393.95
2016,6,27,10,45,457.5,362.5,1.45,32.5,776.0,582.32,416.34
2016,6,27,11,0,439.0,382.0,1.5,33.0,790.0,612.7,436.38
2016,6,27,11,15,419.5,398.5,1.5,33.0,795.0,637.61,452.91
2016,6,27,11,30,400.0,415.0,1.5,33.0,800.0,661.23,468.24
2016,6,27,11,45,635.0,272.0,1.5,33.5,893.0,742.1,525.65
2016,6,27,12,0,870.0,129.0,1.5,34.0,986.0,826.4,581.01
2016,6,27,12,15,871.0,129.0,1.55,34.0,990.5,855.25,598.69
2016,6,27,12,30,872.0,129.0,1.6,34.0,995.0,881.42,615.23
2016,6,27,12,45,870.5,129.5,1.65,34.5,992.0,903.13,627.75
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,921.9,638.5
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,935.61,647.53
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,945.87,654.59
2016,6,27,13,45,858.5,129.0,1.9,35.0,948.0,950.21,658.71
2016,6,27,14,0,853.0,129.0,2.0,35.0,929.0,950.99,660.79
2016,6,27,14,15,847.5,127.5,2.05,35.0,903.5,946.79,659.38
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,939.08,655.93
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,919.87,645.41
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,907.77,639.47
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,884.39,625.93
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,858.16,610.65
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,824.45,590.87
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,788.54,569.5
2016,6,27,16,15,722.0,125.5,2.3,34.5,596.5,749.89,546.85
2016,6,27,16,30,703.0,121.0,2.3,34.0,549.0,706.34,520.5
2016,6,27,16,45,677.0,117.0,2.3,34.0,498.5,656.93,488.4
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,607.2,454.52
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,550.35,415.04
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,494.46,375.14
2016,6,27,17,45,540.5,92.5,1.95,32.5,293.5,431.32,328.92
2016,6,27,18,0,495.0,85.0,1.9,32.0,242.0,371.14,283.32
2016,6,27,18,15,434.0,75.0,1.75,31.0,193.0,300.42,228.57
2016,6,27,18,30,373.0,65.0,1.6,30.0,144.0,240.44,180.32
2016,6,27,18,45,286.0,51.0,1.45,29.5,101.5,172.68,125.15
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,114.67,76.96
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,52.25,10.79
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,38.0,14.0,2.3,24.5,17.0,12.73,0.0
2016,6,28,6,0,76.0,28.0,2.6,25.0,34.0,22.62,10.51
2016,6,28,6,15,146.0,49.5,2.6,25.5,72.0,39.01,26.74
2016,6,28,6,30,216.0,71.0,2.6,26.0,110.0,54.92,40.83
2016,6,28,6,45,279.5,87.5,2.65,27.0,156.5,66.96,51.25
2016,6,28,7,0,343.0,104.0,2.7,28.0,203.0,75.48,58.38
2016,6,28,7,15,391.0,117.0,2.55,28.5,252.5,83.1,64.62
2016,6,28,7,30,439.0,130.0,2.4,29.0,302.0,90.34,70.34
2016,6,28,7,45,479.0,140.0,2.3,30.0,353.0,95.09,73.72
2016,6,28,8,0,519.0,150.0,2.2,31.0,404.0,99.55,76.76
2016,6,28,8,15,548.5,158.5,1.95,31.5,454.0,131.82,83.36
2016,6,28,8,30,578.0,167.0,1.7,32.0,504.0,177.75,109.05
2016,6,28,8,45,601.5,173.0,1.5,32.5,551.5,224.29,141.86
2016,6,28,9,0,625.0,179.0,1.3,33.0,599.0,273.48,179.54
2016,6,28,9,15,643.0,184.5,1.2,33.0,642.5,323.09,219.04
2016,6,28,9,30,661.0,190.0,1.1,33.0,686.0,374.22,259.39
2016,6,28,9,45,674.0,195.5,1.0,33.5,725.0,424.59,297.75
2016,6,28,10,0,687.0,201.0,0.9,34.0,764.0,475.46,335.04
2016,6,28,10,15,362.5,283.5,0.9,34.0,582.0,415.26,296.16
2016,6,28,10,30,38.0,366.0,0.9,34.0,400.0,330.96,236.51
2016,6,28,10,45,376.5,292.5,0.95,34.5,641.5,476.99,341.44
2016,6,28,11,0,715.0,219.0,1.0,35.0,883.0,660.19,465.92
2016,6,28,11,15,720.5,221.0,1.1,35.0,902.5,700.8,492.51
2016,6,28,11,30,726.0,223.0,1.2,35.0,922.0,739.9,519.05
2016,6,28,11,45,759.5,202.0,1.3,35.0,942.0,776.09,544.23
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,814.47,569.75
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,843.21,588.3
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,869.5,605.42
2016,6,28,12,45,790.0,185.0,1.75,35.0,967.5,890.16,619.62
2016,6,28,13,0,785.0,188.0,1.9,35.0,963.0,907.91,632.11
2016,6,28,13,15,782.0,187.0,1.95,35.0,952.5,920.69,640.6
2016,6,28,13,30,779.0,186.0,2.0,35.0,942.0,930.14,647.18
2016,6,28,13,45,774.0,185.0,2.15,35.0,923.5,934.31,651.59
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,935.07,653.98
2016,6,28,14,15,514.0,294.0,2.4,34.5,770.5,806.86,571.6
2016,6,28,14,30,259.0,404.0,2.5,34.0,636.0,662.07,472.57
2016,6,28,14,45,241.0,403.5,2.7,34.0,613.0,645.83,463.6
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,615.05,443.97
2016,6,28,15,15,111.5,221.5,2.95,33.5,315.0,325.04,240.89
2016,6,28,15,30,0.0,40.0,3.0,33.0,40.0,35.45,21.83
2016,6,28,15,45,0.0,83.0,3.15,32.5,83.0,73.66,51.68
2016,6,28,16,0,0.0,126.0,3.3,32.0,126.0,112.73,82.07
2016,6,28,16,15,0.0,87.5,3.3,31.5,87.5,77.58,55.21
2016,6,28,16,30,0.0,49.0,3.3,31.0,49.0,43.33,28.66
2016,6,28,16,45,0.0,36.0,3.3,31.0,36.0,31.79,19.64
2016,6,28,17,0,0.0,23.0,3.3,31.0,23.0,20.28,10.56
2016,6,28,17,15,0.0,62.5,3.15,30.5,62.5,55.24,38.6
2016,6,28,17,30,0.0,102.0,3.0,30.0,102.0,91.85,67.98
2016,6,28,17,45,0.0,86.5,2.9,29.5,86.5,77.57,56.9
2016,6,28,18,0,0.0,71.0,2.8,29.0,71.0,63.28,45.65
2016,6,28,18,15,0.0,56.5,2.65,28.5,56.5,49.96,34.95
2016,6,28,18,30,0.0,42.0,2.5,28.0,42.0,37.05,24.41
2016,6,28,18,45,0.0,29.5,2.35,27.5,29.5,25.99,15.21
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,14.95,5.93
2016,6,28,19,15,0.0,8.5,2.0,27.0,8.5,7.46,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,12.28,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,21.13,9.32
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,31.64,20.73
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,41.84,29.94
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,49.13,36.44
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,54.74,41.27
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.0,58.37,44.25
2016,6,29,7,30,589.0,89.0,2.0,27.0,318.0,61.8,46.94
2016,6,29,7,45,626.5,94.5,1.95,27.5,371.0,63.49,48.09
2016,6,29,8,0,664.0,100.0,1.9,28.0,424.0,65.05,49.1
2016,6,29,8,15,366.0,172.5,1.9,28.5,354.5,131.08,88.86
2016,6,29,8,30,68.0,245.0,1.9,29.0,285.0,196.07,145.12
2016,6,29,8,45,74.5,270.0,1.9,29.5,317.5,222.86,164.12
2016,6,29,9,0,81.0,295.0,1.9,30.0,350.0,250.75,184.23
2016,6,29,9,15,430.5,210.5,1.95,30.0,530.5,281.35,197.83
2016,6,29,9,30,780.0,126.0,2.0,30.0,711.0,370.72,260.19
2016,6,29,9,45,789.0,130.5,2.05,30.5,750.0,424.2,303.26
2016,6,29,10,0,798.0,135.0,2.1,31.0,789.0,477.45,345.01
2016,6,29,10,15,807.0,137.5,2.15,31.0,823.0,528.63,384.76
2016,6,29,10,30,816.0,140.0,2.2,31.0,857.0,579.1,422.9
2016,6,29,10,45,817.5,145.0,2.25,31.5,883.5,626.11,456.67
2016,6,29,11,0,819.0,150.0,2.3,32.0,910.0,671.31,488.21
2016,6,29,11,15,824.0,151.5,2.35,32.0,930.0,711.05,516.46
2016,6,29,11,30,829.0,153.0,2.4,32.0,950.0,750.56,544.0
2016,6,29,11,45,836.0,151.0,2.5,32.5,964.0,786.71,567.0
2016,6,29,12,0,843.0,149.0,2.6,33.0,978.0,820.7,588.2
2016,6,29,12,15,844.0,149.0,2.65,33.0,983.0,849.01,606.51
2016,6,29,12,30,845.0,149.0,2.7,33.0,988.0,874.78,623.2
2016,6,29,12,45,590.5,306.0,2.8,33.0,892.0,826.96,589.57
2016,6,29,13,0,336.0,463.0,2.9,33.0,796.0,752.26,534.39
2016,6,29,13,15,581.0,309.5,2.9,33.0,876.5,854.29,609.3
2016,6,29,13,30,826.0,156.0,2.9,33.0,957.0,934.89,663.82
2016,6,29,13,45,817.5,158.0,2.95,33.0,938.0,949.87,673.51
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,950.18,674.52
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,944.95,672.23
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,936.28,667.88
2016,6,29,14,45,768.5,165.0,3.15,33.0,831.5,915.56,655.86
2016,6,29,15,0,741.0,174.0,3.2,33.0,795.0,892.01,642.08
2016,6,29,15,15,728.5,170.5,3.2,33.0,757.5,873.03,631.0
2016,6,29,15,30,716.0,167.0,3.2,33.0,720.0,845.58,614.32
2016,6,29,15,45,702.0,162.0,3.25,33.0,677.0,812.75,594.3
2016,6,29,16,0,688.0,157.0,3.3,33.0,634.0,777.76,572.68
2016,6,29,16,15,667.5,151.5,3.25,32.5,587.5,734.96,546.16
2016,6,29,16,30,647.0,146.0,3.2,32.0,541.0,690.91,517.95
2016,6,29,16,45,627.0,137.5,3.2,32.0,492.0,643.05,485.43
2016,6,29,17,0,607.0,129.0,3.2,32.0,443.0,594.52,451.72
2016,6,29,17,15,573.0,121.5,3.0,31.5,391.5,537.28,411.07
2016,6,29,17,30,539.0,114.0,2.8,31.0,340.0,481.18,370.2
2016,6,29,17,45,505.0,102.5,2.65,30.5,290.0,417.36,322.63
2016,6,29,18,0,471.0,91.0,2.5,30.0,240.0,361.36,279.36
2016,6,29,18,15,410.5,79.5,2.2,29.5,191.5,295.31,226.76
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,235.01,177.41
2016,6,29,18,45,276.5,53.0,1.6,28.5,101.5,172.18,125.58
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,117.56,79.46
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,53.67,11.65
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,14.0,0.95,24.5,19.0,12.73,0.0
2016,6,30,6,0,127.0,28.0,1.1,25.0,38.0,21.89,9.59
2016,6,30,6,15,216.5,44.0,1.2,25.5,77.0,33.91,22.5
2016,6,30,6,30,306.0,60.0,1.3,26.0,116.0,45.53,32.91
2016,6,30,6,45,376.0,72.0,1.45,26.5,163.5,53.67,40.11
2016,6,30,7,0,446.0,84.0,1.6,27.0,211.0,61.52,46.82
2016,6,30,7,15,495.0,93.0,1.7,27.5,262.0,67.43,51.7
2016,6,30,7,30,544.0,102.0,1.8,28.0,313.0,71.6,54.96
2016,6,30,7,45,582.5,108.5,1.95,29.0,365.5,73.53,56.14
2016,6,30,8,0,621.0,115.0,2.1,30.0,418.0,75.31,57.16
2016,6,30,8,15,648.5,121.0,2.15,30.0,469.0,108.28,63.38
2016,6,30,8,30,676.0,127.0,2.2,30.0,520.0,158.16,91.25
2016,6,30,8,45,696.5,132.0,2.3,30.5,568.5,209.29,128.28
2016,6,30,9,0,717.0,137.0,2.4,31.0,617.0,262.51,170.65
2016,6,30,9,15,531.5,228.5,2.45,31.0,598.0,323.5,225.67
2016,6,30,9,30,346.0,320.0,2.5,31.0,579.0,366.28,263.73
2016,6,30,9,45,351.5,338.5,2.55,31.5,614.0,406.96,294.37
2016,6,30,10,0,357.0,357.0,2.6,32.0,649.0,448.03,324.62
2016,6,30,10,15,248.0,394.5,2.65,32.5,601.5,444.99,322.93
2016,6,30,10,30,139.0,432.0,2.7,33.0,554.0,435.59,315.52
2016,6,30,10,45,474.0,296.5,2.75,33.5,732.0,539.69,392.27
2016,6,30,11,0,809.0,161.0,2.8,34.0,910.0,673.67,488.33
2016,6,30,11,15,814.0,162.5,2.85,34.0,930.5,716.12,517.69
2016,6,30,11,30,819.0,164.0,2.9,34.0,951.0,756.68,545.82
2016,6,30,11,45,824.5,163.0,3.0,34.0,965.0,793.45,570.74
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,828.0,593.46
2016,6,30,12,15,831.5,162.0,3.15,34.0,984.0,857.74,612.71
2016,6,30,12,30,833.0,162.0,3.2,34.0,989.0,884.87,630.3
2016,6,30,12,45,834.0,160.5,3.25,34.5,987.0,907.52,643.69
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,916.36,648.29
2016,6,30,13,15,832.5,158.5,3.35,35.0,974.0,930.2,657.59
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,952.04,672.06
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,957.3,676.0
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,959.0,677.94
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.0,953.77,675.59
2016,6,30,14,30,809.0,152.0,3.6,35.0,875.0,945.05,671.17
2016,6,30,14,45,812.5,142.0,3.65,35.0,845.5,934.11,665.43
2016,6,30,15,0,816.0,132.0,3.7,35.0,816.0,919.43,657.38
2016,6,30,15,15,805.0,129.5,3.7,34.5,778.0,895.78,644.61
2016,6,30,15,30,794.0,127.0,3.7,34.0,740.0,869.22,629.92
2016,6,30,15,45,780.0,124.0,3.7,34.0,696.5,836.74,609.95
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,801.89,588.29
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,761.07,563.34
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,718.6,536.91
2016,6,30,16,45,705.5,109.5,3.6,33.0,507.5,671.63,506.0
2016,6,30,17,0,681.0,105.0,3.6,33.0,457.0,621.3,471.32
2016,6,30,17,15,649.0,99.5,3.4,32.5,404.5,564.64,431.26
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,508.82,390.73
2016,6,30,17,45,572.5,87.0,3.0,31.5,300.0,445.32,343.21
2016,6,30,18,0,528.0,80.0,2.8,31.0,248.0,384.64,296.34
2016,6,30,18,15,467.5,71.0,2.45,30.5,198.5,317.44,242.87
2016,6,30,18,30,407.0,62.0,2.1,30.0,149.0,255.58,192.18
2016,6,30,18,45,319.5,49.0,1.8,29.5,105.5,183.36,133.13
2016,6,30,19,0,232.0,36.0,1.5,29.0,62.0,124.2,83.52
2016,6,30,19,15,116.0,18.0,1.45,28.5,31.0,56.09,12.2
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,19.5,12.28,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,39.0,21.16,8.83
2016,7,1,6,15,258.5,41.5,0.8,25.5,79.5,32.08,20.97
2016,7,1,6,30,358.0,56.0,0.8,26.0,120.0,42.67,30.5
2016,7,1,6,45,434.0,65.0,0.85,26.5,169.5,49.75,36.8
2016,7,1,7,0,510.0,74.0,0.9,27.0,219.0,54.96,41.27
2016,7,1,7,15,558.5,81.5,1.05,27.5,271.5,58.6,44.24
2016,7,1,7,30,607.0,89.0,1.2,28.0,324.0,62.05,46.94
2016,7,1,7,45,644.0,94.5,1.35,29.0,377.5,63.74,47.99
2016,7,1,8,0,681.0,100.0,1.5,30.0,431.0,65.31,48.89
2016,7,1,8,15,707.0,104.5,1.55,30.0,483.0,99.13,54.91
2016,7,1,8,30,733.0,109.0,1.6,30.0,535.0,157.35,88.32
2016,7,1,8,45,754.0,112.5,1.65,30.5,584.5,210.19,126.36
2016,7,1,9,0,775.0,116.0,1.7,31.0,634.0,265.13,170.05
