Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,15,789.5,119.0,1.75,31.5,679.0,319.63,214.89
2016,7,1,9,30,804.0,122.0,1.8,32.0,724.0,374.96,260.07
2016,7,1,9,45,816.5,124.0,1.85,32.5,764.5,429.26,303.54
2016,7,1,10,0,829.0,126.0,1.9,33.0,805.0,487.03,348.08
2016,7,1,10,15,837.5,128.0,1.95,33.0,839.0,538.26,387.5
2016,7,1,10,30,846.0,130.0,2.0,33.0,873.0,588.56,425.19
2016,7,1,10,45,853.0,131.0,2.05,33.5,901.0,636.02,459.01
2016,7,1,11,0,860.0,132.0,2.1,34.0,929.0,681.96,490.82
2016,7,1,11,15,864.5,133.0,2.15,34.0,949.0,724.43,520.52
2016,7,1,11,30,869.0,134.0,2.2,34.0,969.0,764.79,547.85
2016,7,1,11,45,867.0,138.0,2.3,34.5,981.0,800.25,569.82
2016,7,1,12,0,865.0,142.0,2.4,35.0,993.0,832.89,589.84
2016,7,1,12,15,866.0,142.0,2.45,35.0,997.5,861.92,608.35
2016,7,1,12,30,867.0,142.0,2.5,35.0,1002.0,888.31,625.19
2016,7,1,12,45,865.5,142.0,2.65,35.5,999.0,909.84,638.44
2016,7,1,13,0,864.0,142.0,2.8,36.0,996.0,928.46,649.89
2016,7,1,13,15,861.5,141.5,2.85,36.0,985.0,942.5,659.16
2016,7,1,13,30,859.0,141.0,2.9,36.0,974.0,953.11,666.4
2016,7,1,13,45,610.5,281.0,3.0,36.0,867.0,878.81,618.54
2016,7,1,14,0,362.0,421.0,3.1,36.0,760.0,771.66,543.87
2016,7,1,14,15,599.0,279.0,3.2,36.0,822.0,876.67,620.72
2016,7,1,14,30,836.0,137.0,3.3,36.0,884.0,945.81,667.6
2016,7,1,14,45,826.0,135.5,3.4,36.0,851.0,930.76,659.04
2016,7,1,15,0,816.0,134.0,3.5,36.0,818.0,922.1,655.26
2016,7,1,15,15,804.5,131.5,3.55,35.5,779.5,898.03,642.59
2016,7,1,15,30,793.0,129.0,3.6,35.0,741.0,871.06,628.02
2016,7,1,15,45,776.5,127.0,3.65,35.0,697.0,837.51,607.71
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,801.72,585.75
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,759.72,560.31
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,719.2,535.51
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,668.55,502.24
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,617.62,467.11
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,560.27,426.77
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,503.87,386.0
2016,7,1,17,45,556.0,90.5,3.4,32.5,297.5,440.2,338.61
2016,7,1,18,0,511.0,83.0,3.3,32.0,245.0,379.42,291.86
2016,7,1,18,15,449.0,73.5,3.0,31.0,195.5,311.73,238.67
2016,7,1,18,30,387.0,64.0,2.7,30.0,146.0,246.66,185.99
2016,7,1,18,45,300.0,50.5,2.45,29.5,103.5,178.38,129.89
2016,7,1,19,0,213.0,37.0,2.2,29.0,61.0,119.86,80.84
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.5,54.5,11.67
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,31.5,14.0,2.55,24.5,16.5,12.73,0.0
2016,7,2,6,0,63.0,28.0,2.8,25.0,33.0,22.54,9.45
2016,7,2,6,15,148.5,47.5,3.0,25.5,71.0,37.52,25.38
2016,7,2,6,30,234.0,67.0,3.2,26.0,109.0,52.15,38.43
2016,7,2,6,45,314.5,79.5,3.4,26.5,156.5,59.08,44.67
2016,7,2,7,0,395.0,92.0,3.6,27.0,204.0,67.14,51.59
2016,7,2,7,15,448.0,102.0,3.65,27.5,254.5,72.96,56.39
2016,7,2,7,30,501.0,112.0,3.7,28.0,305.0,78.51,60.8
2016,7,2,7,45,551.0,116.5,3.8,28.5,358.5,79.55,61.33
2016,7,2,8,0,601.0,121.0,3.9,29.0,412.0,79.65,61.05
2016,7,2,8,15,630.0,126.5,3.9,29.5,463.0,110.21,66.04
2016,7,2,8,30,659.0,132.0,3.9,30.0,514.0,158.81,92.77
2016,7,2,8,45,687.5,134.0,3.95,30.5,564.0,208.15,128.17
2016,7,2,9,0,716.0,136.0,4.0,31.0,614.0,260.53,169.81
2016,7,2,9,15,733.0,139.5,4.0,31.5,658.5,313.47,213.63
2016,7,2,9,30,750.0,143.0,4.0,32.0,703.0,372.28,261.61
2016,7,2,9,45,766.0,144.0,4.05,32.5,743.5,424.33,303.87
2016,7,2,10,0,782.0,145.0,4.1,33.0,784.0,476.94,345.47
2016,7,2,10,15,791.5,147.5,4.1,33.0,818.5,527.74,385.3
2016,7,2,10,30,801.0,150.0,4.1,33.0,853.0,577.93,423.62
2016,7,2,10,45,809.0,151.0,4.15,33.5,880.5,625.11,458.08
2016,7,2,11,0,817.0,152.0,4.2,34.0,908.0,671.05,490.74
2016,7,2,11,15,822.0,153.5,4.2,34.5,929.0,713.85,520.26
2016,7,2,11,30,827.0,155.0,4.2,35.0,950.0,750.36,544.93
2016,7,2,11,45,826.5,158.0,4.25,35.5,962.0,790.62,570.74
2016,7,2,12,0,826.0,161.0,4.3,36.0,974.0,823.92,591.35
2016,7,2,12,15,827.5,161.5,4.3,36.0,979.0,854.07,610.84
2016,7,2,12,30,829.0,162.0,4.3,36.0,984.0,881.65,628.61
2016,7,2,12,45,826.5,163.5,4.35,36.0,981.0,903.91,643.16
2016,7,2,13,0,824.0,165.0,4.4,36.0,978.0,923.19,655.85
2016,7,2,13,15,821.5,164.0,4.4,36.0,967.5,936.87,664.78
2016,7,2,13,30,819.0,163.0,4.4,36.0,957.0,947.12,671.63
2016,7,2,13,45,811.5,164.0,4.4,36.0,938.0,951.06,674.56
2016,7,2,14,0,804.0,165.0,4.4,36.0,919.0,951.5,675.38
2016,7,2,14,15,797.0,163.5,4.4,36.0,894.0,946.46,672.82
2016,7,2,14,30,790.0,162.0,4.4,36.0,869.0,938.01,668.19
2016,7,2,14,45,536.0,276.5,4.45,36.0,748.5,811.38,583.28
2016,7,2,15,0,282.0,391.0,4.5,36.0,628.0,672.72,484.52
2016,7,2,15,15,518.5,269.0,4.5,35.5,678.5,777.48,564.97
2016,7,2,15,30,755.0,147.0,4.5,35.0,729.0,856.39,623.13
2016,7,2,15,45,527.0,224.0,4.5,35.0,619.0,719.29,528.68
2016,7,2,16,0,299.0,301.0,4.5,35.0,509.0,578.77,427.09
2016,7,2,16,15,487.5,217.5,4.45,34.5,527.5,651.91,485.62
2016,7,2,16,30,676.0,134.0,4.4,34.0,546.0,702.56,526.7
2016,7,2,16,45,641.5,131.5,4.4,34.0,494.5,649.27,489.63
2016,7,2,17,0,607.0,129.0,4.4,34.0,443.0,596.27,452.3
2016,7,2,17,15,571.5,122.0,4.3,33.5,391.0,538.5,411.44
2016,7,2,17,30,536.0,115.0,4.2,33.0,339.0,481.96,370.35
2016,7,2,17,45,485.0,106.5,4.1,32.5,287.5,411.81,317.85
2016,7,2,18,0,434.0,98.0,4.0,32.0,236.0,351.14,270.94
2016,7,2,18,15,369.0,86.0,3.9,31.5,187.5,284.19,217.88
2016,7,2,18,30,304.0,74.0,3.8,31.0,139.0,223.53,168.54
2016,7,2,18,45,218.5,57.5,3.7,30.5,97.5,157.1,114.44
2016,7,2,19,0,133.0,41.0,3.6,30.0,56.0,94.17,63.06
2016,7,2,19,15,66.5,20.5,3.6,29.5,28.0,42.82,7.95
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.5,12.73,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,35.0,22.56,9.11
2016,7,3,6,15,179.0,45.5,4.15,25.5,73.0,35.07,23.32
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,47.81,34.76
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,54.07,40.43
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,60.17,45.69
2016,7,3,7,15,223.5,91.0,5.1,27.5,154.0,68.95,53.02
2016,7,3,7,30,0.0,100.0,5.2,28.0,100.0,85.92,67.05
2016,7,3,7,45,0.0,86.5,5.35,29.0,86.5,76.0,58.27
2016,7,3,8,0,0.0,73.0,5.5,30.0,73.0,64.57,48.33
2016,7,3,8,15,98.0,162.5,5.55,30.5,219.5,127.73,93.02
2016,7,3,8,30,196.0,252.0,5.6,31.0,366.0,205.9,147.38
2016,7,3,8,45,256.0,266.5,5.65,31.5,429.0,235.29,166.16
2016,7,3,9,0,316.0,281.0,5.7,32.0,492.0,279.89,198.13
2016,7,3,9,15,267.5,314.0,5.7,32.0,501.5,312.88,225.92
2016,7,3,9,30,219.0,347.0,5.7,32.0,511.0,347.42,253.98
2016,7,3,9,45,226.5,367.5,5.75,32.5,545.0,383.23,280.76
2016,7,3,10,0,234.0,388.0,5.8,33.0,579.0,419.83,307.72
2016,7,3,10,15,525.5,263.0,5.7,33.5,716.5,482.08,353.94
2016,7,3,10,30,817.0,138.0,5.6,34.0,854.0,577.9,425.56
2016,7,3,10,45,821.0,141.5,5.6,34.5,881.0,624.23,459.6
2016,7,3,11,0,825.0,145.0,5.6,35.0,908.0,668.88,491.66
2016,7,3,11,15,829.5,146.0,5.55,35.0,928.0,710.04,521.44
2016,7,3,11,30,834.0,147.0,5.5,35.0,948.0,749.18,549.23
2016,7,3,11,45,523.5,322.0,5.45,35.5,827.5,700.38,508.19
2016,7,3,12,0,213.0,497.0,5.4,36.0,707.0,619.46,444.16
2016,7,3,12,15,302.0,467.0,5.35,36.0,766.5,683.48,490.39
2016,7,3,12,30,391.0,437.0,5.3,36.0,826.0,749.47,536.94
2016,7,3,12,45,608.0,298.5,5.25,36.5,900.5,836.8,600.11
2016,7,3,13,0,825.0,160.0,5.2,37.0,975.0,919.71,655.5
2016,7,3,13,15,510.5,325.5,5.15,37.0,828.5,805.92,575.62
2016,7,3,13,30,196.0,491.0,5.1,37.0,682.0,659.1,468.67
2016,7,3,13,45,166.5,480.5,5.05,37.0,640.5,626.8,446.91
2016,7,3,14,0,137.0,470.0,5.0,37.0,599.0,592.96,423.49
2016,7,3,14,15,468.0,311.0,4.95,37.0,733.0,781.19,561.32
2016,7,3,14,30,799.0,152.0,4.9,37.0,867.0,936.98,668.2
2016,7,3,14,45,790.0,149.5,4.9,37.0,835.0,922.15,658.54
2016,7,3,15,0,781.0,147.0,4.9,37.0,803.0,904.12,647.9
2016,7,3,15,15,769.5,144.5,4.9,36.5,765.0,880.72,635.14
2016,7,3,15,30,758.0,142.0,4.9,36.0,727.0,854.51,620.47
2016,7,3,15,45,743.0,138.5,4.9,36.0,684.0,821.53,599.89
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,786.31,577.69
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,748.64,554.8
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,705.72,527.91
2016,7,3,16,45,664.5,121.0,4.95,35.0,496.0,655.67,494.33
2016,7,3,17,0,640.0,115.0,5.0,35.0,446.0,605.2,459.1
2016,7,3,17,15,606.0,109.0,5.0,34.5,394.5,548.24,418.95
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,492.35,378.41
2016,7,3,17,45,527.0,95.0,5.0,33.5,291.5,429.38,331.23
2016,7,3,18,0,482.0,87.0,5.0,33.0,240.0,369.32,284.78
2016,7,3,18,15,417.5,77.0,5.0,32.5,191.0,297.45,227.86
2016,7,3,18,30,353.0,67.0,5.0,32.0,142.0,236.59,178.07
2016,7,3,18,45,258.0,53.5,5.05,31.5,99.5,167.19,121.44
2016,7,3,19,0,163.0,40.0,5.1,31.0,57.0,108.59,73.04
2016,7,3,19,15,81.5,20.0,5.1,30.5,28.5,46.01,8.44
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,1.5,12.0,4.0,25.5,12.0,10.91,0.0
2016,7,4,6,0,3.0,24.0,4.1,26.0,24.0,20.76,7.52
2016,7,4,6,15,47.0,47.0,4.3,26.0,55.0,37.89,25.54
2016,7,4,6,30,91.0,70.0,4.5,26.0,86.0,55.17,40.92
2016,7,4,6,45,147.0,90.0,4.7,26.5,126.5,70.2,54.07
2016,7,4,7,0,203.0,110.0,4.9,27.0,167.0,81.91,64.09
2016,7,4,7,15,248.5,124.5,5.0,27.5,209.5,91.65,72.16
2016,7,4,7,30,294.0,139.0,5.1,28.0,252.0,101.01,79.69
2016,7,4,7,45,333.0,156.0,5.2,28.5,302.0,111.53,88.01
2016,7,4,8,0,372.0,173.0,5.3,29.0,352.0,121.58,95.81
2016,7,4,8,15,404.5,188.0,5.35,29.5,403.5,141.57,96.69
2016,7,4,8,30,437.0,203.0,5.4,30.0,455.0,184.58,121.89
2016,7,4,8,45,387.5,239.0,5.5,30.5,477.5,239.22,164.46
2016,7,4,9,0,338.0,275.0,5.6,31.0,500.0,280.65,198.68
2016,7,4,9,15,300.5,307.0,5.6,31.5,517.5,317.4,228.8
2016,7,4,9,30,263.0,339.0,5.6,32.0,535.0,350.14,255.11
2016,7,4,9,45,522.5,241.5,5.6,32.5,658.5,398.14,288.85
2016,7,4,10,0,782.0,144.0,5.6,33.0,782.0,475.51,346.72
2016,7,4,10,15,792.0,146.5,5.55,33.5,816.5,526.65,386.41
2016,7,4,10,30,802.0,149.0,5.5,34.0,851.0,577.23,424.54
2016,7,4,10,45,814.5,147.5,5.5,34.5,880.5,625.23,459.91
2016,7,4,11,0,827.0,146.0,5.5,35.0,910.0,670.88,492.73
2016,7,4,11,15,832.0,147.0,5.45,35.0,931.0,712.54,522.81
2016,7,4,11,30,837.0,148.0,5.4,35.0,952.0,752.21,550.92
2016,7,4,11,45,833.5,154.0,5.35,35.5,964.0,787.14,572.89
2016,7,4,12,0,830.0,160.0,5.3,36.0,976.0,826.52,597.52
2016,7,4,12,15,831.5,160.5,5.25,36.5,981.5,856.9,615.85
2016,7,4,12,30,833.0,161.0,5.2,37.0,987.0,884.68,632.34
2016,7,4,12,45,839.0,156.5,5.2,37.5,986.5,899.12,640.31
2016,7,4,13,0,845.0,152.0,5.2,38.0,986.0,920.58,652.93
2016,7,4,13,15,842.5,151.0,5.2,38.0,975.5,934.18,661.84
2016,7,4,13,30,840.0,150.0,5.2,38.0,965.0,944.4,668.7
2016,7,4,13,45,656.0,270.0,5.2,38.0,899.0,913.08,647.77
2016,7,4,14,0,472.0,390.0,5.2,38.0,833.0,857.73,606.66
2016,7,4,14,15,650.0,265.0,5.2,38.0,856.5,913.65,649.83
2016,7,4,14,30,828.0,140.0,5.2,38.0,880.0,942.66,670.19
2016,7,4,14,45,804.0,147.5,5.2,38.0,844.5,933.98,665.32
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,912.08,652.14
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,887.31,638.24
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,859.75,622.44
2016,7,4,15,45,740.0,145.0,5.1,37.0,688.5,826.35,601.62
2016,7,4,16,0,725.0,141.0,5.1,37.0,645.0,794.95,582.07
2016,7,4,16,15,546.0,189.5,5.05,36.5,553.5,671.4,497.6
2016,7,4,16,30,367.0,238.0,5.0,36.0,462.0,550.08,410.58
2016,7,4,16,45,489.0,180.5,4.95,36.0,450.5,581.48,436.87
2016,7,4,17,0,611.0,123.0,4.9,36.0,439.0,593.88,448.65
2016,7,4,17,15,584.0,116.5,4.8,35.0,391.5,542.22,412.91
2016,7,4,17,30,557.0,110.0,4.7,34.0,344.0,491.03,376.6
2016,7,4,17,45,506.0,102.5,4.6,33.5,291.5,420.48,323.83
2016,7,4,18,0,455.0,95.0,4.5,33.0,239.0,359.81,276.95
2016,7,4,18,15,389.0,83.5,4.45,32.5,190.0,291.72,223.09
2016,7,4,18,30,323.0,72.0,4.4,32.0,141.0,230.0,172.95
2016,7,4,18,45,230.0,57.0,4.4,31.5,99.0,161.29,117.16
2016,7,4,19,0,137.0,42.0,4.4,31.0,57.0,97.17,64.96
2016,7,4,19,15,68.5,21.0,4.4,30.5,28.5,44.15,7.59
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.5,13.5,3.35,25.5,16.5,12.28,0.0
2016,7,5,6,0,75.0,27.0,3.4,26.0,33.0,21.77,7.74
2016,7,5,6,15,170.0,45.0,3.55,26.0,71.0,35.72,23.72
2016,7,5,6,30,265.0,63.0,3.7,26.0,109.0,47.85,34.76
2016,7,5,6,45,355.5,72.5,3.85,26.5,158.0,54.12,40.45
2016,7,5,7,0,446.0,82.0,4.0,27.0,207.0,60.23,45.74
2016,7,5,7,15,417.5,103.0,4.1,27.0,239.5,73.62,57.08
2016,7,5,7,30,389.0,124.0,4.2,27.0,272.0,86.19,67.55
2016,7,5,7,45,365.0,151.0,4.3,27.5,307.5,102.06,80.44
2016,7,5,8,0,341.0,178.0,4.4,28.0,343.0,124.41,98.48
2016,7,5,8,15,527.0,145.0,4.45,28.5,433.0,118.54,76.06
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,148.89,83.5
2016,7,5,8,45,619.0,161.0,4.55,29.5,541.0,215.14,136.96
2016,7,5,9,0,525.0,210.0,4.6,30.0,559.0,271.15,185.29
2016,7,5,9,15,431.5,265.0,4.6,30.5,565.0,319.37,227.03
2016,7,5,9,30,338.0,320.0,4.6,31.0,571.0,362.51,263.02
2016,7,5,9,45,328.0,343.5,4.6,31.5,598.5,400.25,292.08
2016,7,5,10,0,318.0,367.0,4.6,32.0,626.0,436.85,319.5
2016,7,5,10,15,387.5,356.0,4.6,32.5,685.5,486.71,355.91
2016,7,5,10,30,457.0,345.0,4.6,33.0,745.0,539.1,393.93
2016,7,5,10,45,661.5,233.0,4.6,33.5,833.0,600.58,440.16
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,676.53,496.51
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,719.05,527.02
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,759.41,554.88
2016,7,5,11,45,870.5,127.5,4.6,34.5,973.0,794.5,576.87
2016,7,5,12,0,867.0,132.0,4.6,35.0,984.0,826.66,596.71
2016,7,5,12,15,650.5,284.0,4.6,35.0,925.0,817.73,587.85
2016,7,5,12,30,434.0,436.0,4.6,35.0,866.0,789.11,562.85
2016,7,5,12,45,651.0,284.0,4.6,35.5,927.5,863.2,617.57
2016,7,5,13,0,868.0,132.0,4.6,36.0,989.0,924.55,657.89
2016,7,5,13,15,866.0,131.5,4.6,36.0,978.5,939.1,667.15
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,950.23,674.58
2016,7,5,13,45,860.0,129.5,4.65,36.5,949.5,954.98,676.85
2016,7,5,14,0,856.0,128.0,4.7,37.0,931.0,956.12,676.94
2016,7,5,14,15,850.0,127.0,4.7,37.0,906.0,952.23,675.11
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,944.83,671.17
2016,7,5,14,45,830.5,127.0,4.75,37.0,847.5,928.87,662.03
2016,7,5,15,0,817.0,128.0,4.8,37.0,814.0,909.79,650.91
2016,7,5,15,15,806.5,126.0,4.85,36.5,776.0,896.53,645.23
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,871.01,631.39
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,838.55,611.53
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,803.69,589.93
2016,7,5,16,15,750.0,114.5,5.05,35.5,604.5,762.82,565.19
2016,7,5,16,30,732.0,111.0,5.1,35.0,557.0,720.3,538.88
2016,7,5,16,45,707.0,107.0,5.15,35.0,506.5,673.26,507.78
2016,7,5,17,0,682.0,103.0,5.2,35.0,456.0,623.04,473.2
2016,7,5,17,15,650.5,97.5,5.15,34.5,404.0,566.57,433.34
2016,7,5,17,30,619.0,92.0,5.1,34.0,352.0,510.89,392.9
2016,7,5,17,45,572.5,86.0,5.05,33.5,299.5,447.07,345.01
2016,7,5,18,0,526.0,80.0,5.0,33.0,247.0,386.23,297.85
2016,7,5,18,15,463.0,71.0,4.85,32.0,197.0,317.64,243.72
2016,7,5,18,30,400.0,62.0,4.7,31.0,147.0,251.43,189.89
2016,7,5,18,45,304.5,50.0,4.55,30.5,104.0,180.74,131.7
2016,7,5,19,0,209.0,38.0,4.4,30.0,61.0,120.91,81.53
2016,7,5,19,15,104.5,19.0,4.35,29.5,30.5,55.06,10.05
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,13.5,4.0,25.5,16.0,12.28,0.0
2016,7,6,6,0,71.0,27.0,4.1,26.0,32.0,21.74,7.24
2016,7,6,6,15,165.5,44.5,4.3,26.0,69.5,35.33,23.35
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,47.1,34.1
2016,7,6,6,45,356.5,71.0,4.7,26.5,156.5,53.03,39.52
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,58.85,44.57
2016,7,6,7,15,505.5,88.0,4.95,27.5,257.5,63.88,48.74
2016,7,6,7,30,558.0,96.0,5.0,28.0,309.0,67.45,51.54
2016,7,6,7,45,607.5,99.0,5.1,28.5,363.5,67.08,50.94
2016,7,6,8,0,657.0,102.0,5.2,29.0,418.0,66.81,50.42
2016,7,6,8,15,684.0,106.5,5.25,29.5,469.5,96.59,54.95
2016,7,6,8,30,711.0,111.0,5.3,30.0,521.0,147.47,82.28
2016,7,6,8,45,734.5,113.5,5.4,31.0,570.5,205.09,123.93
2016,7,6,9,0,758.0,116.0,5.5,32.0,620.0,258.79,166.74
2016,7,6,9,15,773.5,119.5,5.5,32.0,665.0,313.15,212.57
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,368.49,259.28
2016,7,6,9,45,801.5,125.0,5.55,32.5,750.0,422.16,303.62
2016,7,6,10,0,814.0,127.0,5.6,33.0,790.0,475.96,346.9
2016,7,6,10,15,823.0,129.0,5.6,33.5,824.5,530.23,389.16
2016,7,6,10,30,832.0,131.0,5.6,34.0,859.0,580.35,427.24
2016,7,6,10,45,838.0,133.0,5.6,34.5,887.0,627.59,462.15
2016,7,6,11,0,844.0,135.0,5.6,35.0,915.0,673.27,495.0
2016,7,6,11,15,849.0,136.0,5.6,35.0,935.5,715.71,525.85
2016,7,6,11,30,854.0,137.0,5.6,35.0,956.0,756.12,554.47
2016,7,6,11,45,857.0,137.5,5.6,35.5,969.5,792.36,577.5
2016,7,6,12,0,860.0,138.0,5.6,36.0,983.0,826.15,598.66
2016,7,6,12,15,861.0,138.5,5.6,36.0,988.5,855.7,618.13
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,882.6,635.82
2016,7,6,12,45,860.5,139.5,5.6,36.5,991.0,904.63,648.92
2016,7,6,13,0,859.0,140.0,5.6,37.0,988.0,923.75,660.11
2016,7,6,13,15,856.5,139.5,5.6,37.0,977.5,937.88,669.49
2016,7,6,13,30,854.0,139.0,5.6,37.0,967.0,948.6,676.75
2016,7,6,13,45,848.5,139.0,5.7,37.5,948.5,953.42,679.42
2016,7,6,14,0,843.0,139.0,5.8,38.0,930.0,954.68,679.92
2016,7,6,14,15,837.0,137.5,5.85,37.5,905.0,950.51,679.61
2016,7,6,14,30,831.0,136.0,5.9,37.0,880.0,942.85,677.13
2016,7,6,14,45,816.5,138.0,5.95,37.0,846.0,937.24,674.68
2016,7,6,15,0,802.0,140.0,6.0,37.0,812.0,918.47,663.6
2016,7,6,15,15,790.5,137.5,6.05,37.0,774.0,894.76,649.31
2016,7,6,15,30,779.0,135.0,6.1,37.0,736.0,868.16,633.07
2016,7,6,15,45,761.0,133.5,6.15,37.0,692.0,834.2,611.78
2016,7,6,16,0,743.0,132.0,6.2,37.0,648.0,798.07,588.87
2016,7,6,16,15,723.5,128.0,6.15,36.5,600.5,759.77,565.1
2016,7,6,16,30,704.0,124.0,6.1,36.0,553.0,716.33,537.42
2016,7,6,16,45,675.0,120.5,6.1,35.5,502.0,665.09,503.71
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,613.69,468.17
2016,7,6,17,15,612.0,110.5,5.95,34.5,398.5,555.82,426.67
2016,7,6,17,30,578.0,104.0,5.8,34.0,346.0,499.0,384.89
2016,7,6,17,45,529.0,97.0,5.65,33.5,294.0,434.31,335.92
2016,7,6,18,0,480.0,90.0,5.5,33.0,242.0,368.37,284.7
2016,7,6,18,15,413.5,79.5,5.25,32.0,192.5,299.73,230.34
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,237.49,179.61
2016,7,6,18,45,254.0,55.0,4.8,30.5,100.5,168.39,122.91
2016,7,6,19,0,161.0,41.0,4.6,30.0,58.0,103.73,69.62
2016,7,6,19,15,80.5,20.5,4.4,29.5,29.0,46.68,7.07
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,14.5,12.5,4.0,25.5,13.5,11.37,0.0
2016,7,7,6,0,29.0,25.0,4.1,26.0,27.0,20.8,6.15
2016,7,7,6,15,94.5,45.5,4.3,26.5,60.0,36.82,24.47
2016,7,7,6,30,160.0,66.0,4.5,27.0,93.0,51.14,37.31
2016,7,7,6,45,247.5,76.5,4.75,27.5,136.5,59.17,44.51
2016,7,7,7,0,335.0,87.0,5.0,28.0,180.0,63.39,48.21
2016,7,7,7,15,438.5,93.5,5.05,28.5,243.0,67.08,51.23
2016,7,7,7,30,542.0,100.0,5.1,29.0,306.0,70.58,53.95
2016,7,7,7,45,602.0,100.0,5.15,29.5,361.5,67.85,51.37
2016,7,7,8,0,662.0,100.0,5.2,30.0,417.0,65.52,49.14
2016,7,7,8,15,689.0,105.0,5.2,30.5,469.0,95.28,53.8
2016,7,7,8,30,716.0,110.0,5.2,31.0,521.0,146.82,81.29
2016,7,7,8,45,745.0,109.5,5.25,31.5,571.5,203.32,121.86
2016,7,7,9,0,774.0,109.0,5.3,32.0,622.0,256.61,164.43
2016,7,7,9,15,537.5,219.0,5.3,32.5,587.5,316.19,220.5
2016,7,7,9,30,301.0,329.0,5.3,33.0,553.0,355.85,257.32
2016,7,7,9,45,300.0,350.5,5.3,33.5,584.0,393.88,286.18
2016,7,7,10,0,299.0,372.0,5.3,34.0,615.0,431.74,314.28
2016,7,7,10,15,573.5,247.0,5.3,34.5,739.0,491.89,358.96
2016,7,7,10,30,848.0,122.0,5.3,35.0,863.0,582.15,426.34
2016,7,7,10,45,854.5,123.0,5.3,35.5,891.0,629.66,461.11
2016,7,7,11,0,861.0,124.0,5.3,36.0,919.0,675.62,493.93
2016,7,7,11,15,865.5,125.0,5.3,36.0,939.5,718.43,524.8
2016,7,7,11,30,870.0,126.0,5.3,36.0,960.0,759.12,553.02
2016,7,7,11,45,865.5,132.0,5.3,36.5,971.5,794.66,575.33
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,827.21,595.45
2016,7,7,12,15,862.0,138.0,5.3,37.0,988.0,856.43,614.52
2016,7,7,12,30,863.0,138.0,5.3,37.0,993.0,882.99,631.81
2016,7,7,12,45,859.5,139.5,5.35,37.5,990.0,904.14,644.48
2016,7,7,13,0,856.0,141.0,5.4,38.0,987.0,922.32,655.24
2016,7,7,13,15,853.5,140.5,5.45,38.0,976.0,936.46,664.85
2016,7,7,13,30,851.0,140.0,5.5,38.0,965.0,947.2,672.37
2016,7,7,13,45,842.5,142.0,5.6,38.0,946.0,951.02,675.84
2016,7,7,14,0,834.0,144.0,5.7,38.0,927.0,951.34,677.18
2016,7,7,14,15,827.5,142.5,5.75,38.0,901.5,946.8,675.19
2016,7,7,14,30,821.0,141.0,5.8,38.0,876.0,938.79,671.06
2016,7,7,14,45,813.0,139.0,5.85,38.0,844.0,935.65,670.26
2016,7,7,15,0,805.0,137.0,5.9,38.0,812.0,918.83,660.52
2016,7,7,15,15,587.0,231.5,5.9,37.5,712.0,809.95,588.76
2016,7,7,15,30,369.0,326.0,5.9,37.0,612.0,681.35,497.64
2016,7,7,15,45,356.0,308.5,5.95,37.0,570.5,645.07,474.0
2016,7,7,16,0,343.0,291.0,6.0,37.0,529.0,607.81,449.05
2016,7,7,16,15,318.5,273.0,6.0,36.5,481.5,559.71,416.65
2016,7,7,16,30,294.0,255.0,6.0,36.0,434.0,511.82,383.83
2016,7,7,16,45,477.0,183.0,6.0,35.5,443.0,576.73,436.79
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,617.73,471.5
2016,7,7,17,15,627.0,105.0,5.85,34.5,400.0,560.5,430.2
2016,7,7,17,30,594.0,99.0,5.7,34.0,348.0,504.22,388.86
2016,7,7,17,45,554.0,91.0,5.6,33.5,296.5,442.98,342.66
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,384.14,296.85
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,314.48,241.68
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,247.81,187.4
2016,7,7,18,45,297.5,50.5,4.8,30.5,103.0,179.44,130.88
2016,7,7,19,0,211.0,37.0,4.6,30.0,60.0,120.85,81.37
2016,7,7,19,15,105.5,18.5,4.4,29.5,30.0,54.82,8.18
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,13.0,3.35,25.5,15.0,11.82,0.0
2016,7,8,6,0,65.0,26.0,3.5,26.0,30.0,20.96,5.63
2016,7,8,6,15,160.5,44.0,3.65,26.5,68.0,34.92,22.87
2016,7,8,6,30,256.0,62.0,3.8,27.0,106.0,47.15,33.97
2016,7,8,6,45,347.0,72.0,4.0,27.5,154.5,53.81,39.99
2016,7,8,7,0,438.0,82.0,4.2,28.0,203.0,60.3,45.59
2016,7,8,7,15,491.0,91.0,4.25,28.5,254.5,66.44,50.68
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,70.68,54.03
2016,7,8,7,45,350.5,150.0,4.4,29.5,291.0,107.94,84.68
2016,7,8,8,0,157.0,200.0,4.5,30.0,276.0,143.94,113.69
2016,7,8,8,15,433.0,156.5,4.55,30.5,397.5,120.68,79.81
2016,7,8,8,30,709.0,113.0,4.6,31.0,519.0,147.73,82.26
2016,7,8,8,45,737.5,113.5,4.65,31.5,569.5,204.73,123.1
2016,7,8,9,0,766.0,114.0,4.7,32.0,620.0,258.26,165.68
2016,7,8,9,15,781.5,117.0,4.7,32.5,665.5,312.77,211.07
2016,7,8,9,30,797.0,120.0,4.7,33.0,711.0,368.26,257.12
2016,7,8,9,45,813.0,120.0,4.7,33.5,752.5,422.28,301.26
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,480.35,347.07
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,531.88,386.82
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,582.52,424.68
2016,7,8,10,45,854.5,124.0,4.6,35.5,891.5,630.44,459.61
2016,7,8,11,0,863.0,124.0,4.6,36.0,920.0,676.97,492.57
2016,7,8,11,15,867.5,125.0,4.55,36.0,941.0,719.93,523.12
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,760.76,550.97
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,797.42,573.77
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,831.43,594.6
2016,7,8,12,15,549.0,315.0,4.5,37.0,855.5,762.71,544.32
2016,7,8,12,30,224.0,500.0,4.5,37.0,723.0,657.34,465.62
2016,7,8,12,45,549.0,315.5,4.5,37.5,858.0,803.23,571.49
2016,7,8,13,0,874.0,131.0,4.5,38.0,993.0,930.51,656.22
2016,7,8,13,15,871.5,130.5,4.55,38.0,982.5,944.8,665.02
2016,7,8,13,30,869.0,130.0,4.6,38.0,972.0,955.63,672.41
2016,7,8,13,45,864.0,130.0,4.7,38.0,953.5,960.97,676.67
2016,7,8,14,0,859.0,130.0,4.8,38.0,935.0,962.72,678.77
2016,7,8,14,15,853.0,128.5,4.85,38.0,910.0,958.48,676.93
2016,7,8,14,30,847.0,127.0,4.9,38.0,885.0,950.68,673.11
2016,7,8,14,45,832.5,129.5,5.0,38.0,851.5,935.32,664.86
2016,7,8,15,0,818.0,132.0,5.1,38.0,818.0,926.5,660.94
2016,7,8,15,15,807.5,129.5,5.15,37.5,780.0,903.44,648.8
2016,7,8,15,30,797.0,127.0,5.2,37.0,742.0,877.41,634.69
2016,7,8,15,45,779.5,125.5,5.3,37.0,698.0,843.48,614.1
2016,7,8,16,0,762.0,124.0,5.4,37.0,654.0,807.31,591.83
2016,7,8,16,15,743.5,120.5,5.4,36.5,606.5,766.18,566.66
2016,7,8,16,30,725.0,117.0,5.4,36.0,559.0,726.57,542.18
2016,7,8,16,45,697.5,113.5,5.4,36.0,507.5,675.68,508.22
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,624.49,472.64
2016,7,8,17,15,637.0,104.5,5.25,35.5,403.5,567.38,432.19
2016,7,8,17,30,604.0,99.0,5.1,35.0,351.0,511.16,391.33
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.0,446.98,343.37
2016,7,8,18,0,512.0,85.0,4.9,34.0,247.0,385.71,296.14
2016,7,8,18,15,446.5,75.5,4.6,33.0,197.0,311.86,238.23
2016,7,8,18,30,381.0,66.0,4.3,32.0,147.0,249.28,187.47
2016,7,8,18,45,288.5,52.5,4.05,31.5,103.5,178.84,129.83
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,118.92,79.77
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,54.28,6.89
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,29.5,12.5,2.75,25.5,14.5,11.37,0.0
2016,7,9,6,0,59.0,25.0,2.9,26.0,29.0,20.19,4.54
2016,7,9,6,15,151.0,43.5,3.05,26.5,66.0,34.52,22.49
2016,7,9,6,30,243.0,62.0,3.2,27.0,103.0,47.15,33.94
2016,7,9,6,45,353.5,66.5,3.4,27.5,150.5,49.76,36.56
2016,7,9,7,0,464.0,71.0,3.6,28.0,198.0,52.8,39.25
2016,7,9,7,15,466.5,89.0,3.65,28.5,241.0,64.14,48.75
2016,7,9,7,30,469.0,107.0,3.7,29.0,284.0,75.16,57.77
2016,7,9,7,45,554.5,108.0,3.75,29.5,349.0,73.67,56.22
2016,7,9,8,0,640.0,109.0,3.8,30.0,414.0,71.85,54.38
2016,7,9,8,15,456.5,173.5,3.8,30.5,404.0,132.68,88.81
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,196.03,136.56
2016,7,9,8,45,513.0,179.5,3.8,31.5,506.0,210.63,136.49
2016,7,9,9,0,753.0,121.0,3.8,32.0,618.0,260.39,167.38
2016,7,9,9,15,584.5,205.5,3.8,32.5,608.5,318.6,220.06
2016,7,9,9,30,416.0,290.0,3.8,33.0,599.0,361.84,258.4
2016,7,9,9,45,613.0,210.0,3.8,33.5,694.0,408.21,292.1
2016,7,9,10,0,810.0,130.0,3.8,34.0,789.0,475.98,342.87
2016,7,9,10,15,819.0,132.5,3.75,34.5,823.0,528.25,382.78
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,580.98,421.68
2016,7,9,10,45,482.0,296.5,3.7,35.5,720.5,544.29,393.77
2016,7,9,11,0,136.0,458.0,3.7,36.0,584.0,479.29,343.37
2016,7,9,11,15,493.0,298.5,3.7,36.0,769.0,607.8,439.2
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,755.26,545.24
2016,7,9,11,45,843.5,146.5,3.7,36.5,964.5,789.85,565.83
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,821.38,584.86
2016,7,9,12,15,588.0,308.5,3.7,37.0,887.0,787.06,558.29
2016,7,9,12,30,339.0,463.0,3.7,37.0,799.0,728.97,513.7
2016,7,9,12,45,584.5,310.5,3.7,37.5,888.0,828.37,585.13
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,914.19,641.76
2016,7,9,13,15,543.5,318.5,3.7,38.0,853.0,832.48,585.22
2016,7,9,13,30,257.0,479.0,3.7,38.0,729.0,716.59,502.14
2016,7,9,13,45,531.0,320.5,3.7,38.0,823.0,843.44,594.13
2016,7,9,14,0,805.0,162.0,3.7,38.0,917.0,953.43,668.07
2016,7,9,14,15,798.0,160.0,3.7,38.0,891.5,948.08,664.58
2016,7,9,14,30,791.0,158.0,3.7,38.0,866.0,939.28,659.83
2016,7,9,14,45,783.0,155.5,3.75,38.0,834.0,925.66,652.42
2016,7,9,15,0,775.0,153.0,3.8,38.0,802.0,908.81,643.03
2016,7,9,15,15,763.0,150.0,3.8,37.5,764.0,884.63,630.03
2016,7,9,15,30,751.0,147.0,3.8,37.0,726.0,857.64,615.17
2016,7,9,15,45,725.5,148.5,3.85,37.0,681.0,825.41,595.71
2016,7,9,16,0,700.0,150.0,3.9,37.0,636.0,787.09,572.07
2016,7,9,16,15,497.5,202.0,3.9,36.5,535.0,647.62,476.92
2016,7,9,16,30,295.0,254.0,3.9,36.0,434.0,512.38,380.2
2016,7,9,16,45,249.5,235.5,3.95,36.0,378.5,448.44,335.16
2016,7,9,17,0,204.0,217.0,4.0,36.0,323.0,374.99,282.08
2016,7,9,17,15,359.0,168.5,4.0,35.5,329.5,431.03,327.5
2016,7,9,17,30,514.0,120.0,4.0,35.0,336.0,471.97,360.24
2016,7,9,17,45,465.0,110.5,4.05,34.5,284.5,408.24,312.67
2016,7,9,18,0,416.0,101.0,4.1,34.0,233.0,348.17,266.75
2016,7,9,18,15,349.5,88.5,4.2,33.0,184.5,280.47,214.08
2016,7,9,18,30,283.0,76.0,4.3,32.0,136.0,219.27,164.99
2016,7,9,18,45,200.5,58.5,4.45,31.5,95.0,146.56,106.24
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,91.05,60.56
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,41.42,2.97
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,6,15,0.0,1.5,2.75,25.5,1.5,1.31,0.0
2016,7,10,6,30,0.0,3.0,3.0,26.0,3.0,2.63,0.0
2016,7,10,6,45,0.0,5.0,3.25,26.5,5.0,4.39,0.0
2016,7,10,7,0,0.0,7.0,3.5,27.0,7.0,6.15,0.0
2016,7,10,7,15,20.0,74.0,3.6,27.5,81.5,63.18,48.18
2016,7,10,7,30,40.0,141.0,3.7,28.0,156.0,110.66,87.74
2016,7,10,7,45,20.0,122.0,3.85,28.5,129.5,99.45,77.94
2016,7,10,8,0,0.0,103.0,4.0,29.0,103.0,89.63,69.38
2016,7,10,8,15,5.5,146.5,4.1,29.5,149.5,124.49,93.14
2016,7,10,8,30,11.0,190.0,4.2,30.0,196.0,159.94,119.79
2016,7,10,8,45,111.0,243.5,4.3,30.5,316.0,202.96,147.88
2016,7,10,9,0,211.0,297.0,4.4,31.0,436.0,273.0,196.87
2016,7,10,9,15,123.5,297.5,4.4,31.5,380.5,266.69,195.18
2016,7,10,9,30,36.0,298.0,4.4,32.0,325.0,255.11,188.4
2016,7,10,9,45,114.5,344.0,4.4,32.5,436.0,320.88,235.51
2016,7,10,10,0,193.0,390.0,4.4,33.0,547.0,402.2,293.74
2016,7,10,10,15,191.5,409.0,4.4,33.0,570.5,431.82,315.33
2016,7,10,10,30,190.0,428.0,4.4,33.0,594.0,461.22,336.57
2016,7,10,10,45,304.0,406.0,4.4,33.5,682.0,525.11,382.58
2016,7,10,11,0,418.0,384.0,4.4,34.0,770.0,600.44,436.14
2016,7,10,11,15,310.5,433.0,4.4,34.5,723.5,591.47,427.39
2016,7,10,11,30,203.0,482.0,4.4,35.0,677.0,572.51,411.44
2016,7,10,11,45,317.5,454.0,4.45,35.5,763.0,652.19,467.77
2016,7,10,12,0,432.0,426.0,4.5,36.0,849.0,739.9,528.11
2016,7,10,12,15,367.0,453.0,4.5,36.0,814.5,727.81,518.32
2016,7,10,12,30,302.0,480.0,4.5,36.0,780.0,712.22,506.48
2016,7,10,12,45,543.5,334.0,4.5,36.0,871.0,816.14,582.8
2016,7,10,13,0,785.0,188.0,4.5,36.0,962.0,912.04,649.67
2016,7,10,13,15,782.5,187.5,4.5,36.0,952.0,926.22,658.48
2016,7,10,13,30,780.0,187.0,4.5,36.0,942.0,937.11,665.76
2016,7,10,13,45,769.0,190.0,4.5,36.5,923.0,939.82,666.5
2016,7,10,14,0,758.0,193.0,4.5,37.0,904.0,939.09,665.18
2016,7,10,14,15,751.0,191.0,4.5,37.0,879.0,934.05,662.61
2016,7,10,14,30,744.0,189.0,4.5,37.0,854.0,925.69,658.04
2016,7,10,14,45,724.0,192.5,4.55,37.0,820.0,914.23,651.8
2016,7,10,15,0,704.0,196.0,4.6,37.0,786.0,893.18,639.38
2016,7,10,15,15,690.5,192.5,4.6,36.5,748.5,868.28,625.59
2016,7,10,15,30,677.0,189.0,4.6,36.0,711.0,840.81,610.05
2016,7,10,15,45,508.0,240.0,4.7,36.0,619.0,723.91,529.7
2016,7,10,16,0,339.0,291.0,4.8,36.0,527.0,605.8,446.01
2016,7,10,16,15,452.0,236.5,4.8,35.5,526.5,646.84,480.0
2016,7,10,16,30,565.0,182.0,4.8,35.0,526.0,664.62,497.17
2016,7,10,16,45,516.0,181.0,4.8,35.0,473.5,606.0,455.79
2016,7,10,17,0,467.0,180.0,4.8,35.0,421.0,549.22,415.29
2016,7,10,17,15,427.5,169.0,4.7,34.5,370.5,490.63,373.56
2016,7,10,17,30,388.0,158.0,4.6,34.0,320.0,434.13,332.36
2016,7,10,17,45,322.5,147.0,4.5,33.5,268.5,355.59,273.41
2016,7,10,18,0,257.0,136.0,4.4,33.0,217.0,293.89,225.8
2016,7,10,18,15,197.5,115.0,4.3,32.0,170.5,229.81,175.81
2016,7,10,18,30,138.0,94.0,4.2,31.0,124.0,165.14,124.37
2016,7,10,18,45,79.0,67.0,4.15,30.5,83.0,106.7,77.25
2016,7,10,19,0,20.0,40.0,4.1,30.0,42.0,48.76,30.9
2016,7,10,19,15,10.0,20.0,4.1,29.5,21.0,22.32,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,8.19,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,15.86,1.04
2016,7,11,6,15,50.5,45.5,4.2,26.0,54.0,36.5,24.02
2016,7,11,6,30,96.0,73.0,4.4,26.0,89.0,56.63,41.98
2016,7,11,6,45,170.0,93.5,4.65,26.5,134.5,70.41,54.15
2016,7,11,7,0,244.0,114.0,4.9,27.0,180.0,84.71,66.42
2016,7,11,7,15,300.0,130.0,5.05,27.5,229.5,95.55,75.46
2016,7,11,7,30,356.0,146.0,5.2,28.0,279.0,105.99,83.9
2016,7,11,7,45,420.5,151.0,5.35,28.5,332.5,102.92,80.91
2016,7,11,8,0,485.0,156.0,5.5,29.0,386.0,104.02,81.37
2016,7,11,8,15,519.0,164.5,5.6,29.5,437.0,128.8,85.14
2016,7,11,8,30,553.0,173.0,5.7,30.0,488.0,174.27,109.72
2016,7,11,8,45,590.5,174.5,5.8,30.5,539.0,218.72,140.57
2016,7,11,9,0,628.0,176.0,5.9,31.0,590.0,267.23,178.36
2016,7,11,9,15,648.0,181.5,5.95,31.5,635.5,317.94,219.99
2016,7,11,9,30,668.0,187.0,6.0,32.0,681.0,370.44,263.08
