Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,45,689.0,188.0,6.05,32.5,723.0,421.4,304.48
2016,7,11,10,0,710.0,189.0,6.1,33.0,765.0,473.68,346.0
2016,7,11,10,15,721.5,192.5,6.1,33.5,800.0,524.14,385.13
2016,7,11,10,30,733.0,196.0,6.1,34.0,835.0,574.42,423.04
2016,7,11,10,45,745.0,196.5,6.15,34.5,864.5,622.14,458.28
2016,7,11,11,0,757.0,197.0,6.2,35.0,894.0,669.08,492.11
2016,7,11,11,15,763.5,199.0,6.2,35.0,915.5,711.63,523.03
2016,7,11,11,30,770.0,201.0,6.2,35.0,937.0,752.61,552.34
2016,7,11,11,45,769.5,205.0,6.2,35.5,950.0,788.07,576.1
2016,7,11,12,0,769.0,209.0,6.2,36.0,963.0,821.18,597.82
2016,7,11,12,15,771.0,209.5,6.15,36.0,969.0,851.02,617.55
2016,7,11,12,30,773.0,210.0,6.1,36.0,975.0,878.53,635.59
2016,7,11,12,45,771.0,210.5,6.1,36.5,972.5,900.02,648.46
2016,7,11,13,0,769.0,211.0,6.1,37.0,970.0,918.71,659.49
2016,7,11,13,15,766.5,210.5,6.05,37.0,959.5,932.98,668.79
2016,7,11,13,30,764.0,210.0,6.0,37.0,949.0,943.98,676.03
2016,7,11,13,45,757.5,209.5,6.0,37.0,931.0,947.81,678.94
2016,7,11,14,0,751.0,209.0,6.0,37.0,913.0,956.17,684.98
2016,7,11,14,15,743.5,206.5,6.0,37.0,887.5,950.31,681.78
2016,7,11,14,30,736.0,204.0,6.0,37.0,862.0,941.11,676.56
2016,7,11,14,45,736.0,195.0,6.0,37.0,832.0,929.09,669.6
2016,7,11,15,0,736.0,186.0,6.0,37.0,802.0,913.69,660.49
2016,7,11,15,15,722.5,182.5,6.0,36.5,764.0,888.26,646.13
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,860.18,629.94
2016,7,11,15,45,686.5,177.5,6.0,36.0,681.0,823.77,606.66
2016,7,11,16,0,664.0,176.0,6.0,36.0,636.0,785.58,582.02
2016,7,11,16,15,641.5,170.5,5.95,35.5,588.5,741.69,553.8
2016,7,11,16,30,619.0,165.0,5.9,35.0,541.0,696.65,524.06
2016,7,11,16,45,583.0,160.5,5.9,35.0,489.5,641.47,485.41
2016,7,11,17,0,547.0,156.0,5.9,35.0,438.0,581.65,442.81
2016,7,11,17,15,508.0,147.0,5.8,34.5,386.0,522.14,400.15
2016,7,11,17,30,469.0,138.0,5.7,34.0,334.0,464.5,357.8
2016,7,11,17,45,414.5,127.5,5.6,33.5,282.0,398.46,307.88
2016,7,11,18,0,360.0,117.0,5.5,33.0,230.0,336.69,259.94
2016,7,11,18,15,292.5,101.5,5.3,32.0,182.0,259.88,199.67
2016,7,11,18,30,225.0,86.0,5.1,31.0,134.0,199.46,150.88
2016,7,11,18,45,147.5,65.0,4.95,30.5,92.5,135.83,99.07
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,75.42,49.89
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,34.23,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,13.0,10.46,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,26.0,19.16,1.49
2016,7,12,6,15,128.0,43.5,4.45,25.5,62.5,34.41,22.31
2016,7,12,6,30,218.0,64.0,4.6,26.0,99.0,49.83,36.26
2016,7,12,6,45,315.5,74.5,4.85,26.5,148.0,55.73,41.74
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,62.53,47.67
2016,7,12,7,15,261.0,116.5,5.1,27.5,193.0,86.5,67.85
2016,7,12,7,30,109.0,148.0,5.1,28.0,189.0,110.61,87.76
2016,7,12,7,45,128.5,173.0,5.2,29.0,228.5,126.9,100.62
2016,7,12,8,0,148.0,198.0,5.3,30.0,268.0,142.62,112.73
2016,7,12,8,15,118.0,221.0,5.3,30.5,281.0,163.6,120.79
2016,7,12,8,30,88.0,244.0,5.3,31.0,294.0,195.9,144.09
2016,7,12,8,45,97.5,270.0,5.35,31.5,330.0,225.2,165.01
2016,7,12,9,0,107.0,296.0,5.4,32.0,366.0,256.02,187.5
2016,7,12,9,15,442.0,213.5,5.4,32.5,535.0,284.08,199.23
2016,7,12,9,30,777.0,131.0,5.4,33.0,704.0,369.21,258.77
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.0,422.58,302.49
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,476.33,345.4
2016,7,12,10,15,815.0,135.5,5.4,34.5,820.5,528.59,386.01
2016,7,12,10,30,824.0,138.0,5.4,35.0,855.0,581.15,425.53
2016,7,12,10,45,833.5,138.0,5.4,35.5,884.0,628.99,460.66
2016,7,12,11,0,843.0,138.0,5.4,36.0,913.0,675.59,493.95
2016,7,12,11,15,516.5,310.0,5.4,36.0,789.0,634.54,461.03
2016,7,12,11,30,190.0,482.0,5.4,36.0,665.0,563.24,405.22
2016,7,12,11,45,534.0,304.0,5.4,36.5,826.0,695.13,503.69
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,832.87,600.26
2016,7,12,12,15,585.5,304.5,5.4,37.0,880.0,782.92,562.28
2016,7,12,12,30,293.0,483.0,5.4,37.0,773.0,707.8,504.06
2016,7,12,12,45,587.0,304.0,5.4,37.5,883.0,826.53,591.39
2016,7,12,13,0,881.0,125.0,5.4,38.0,993.0,933.93,663.26
2016,7,12,13,15,879.0,124.0,5.4,38.0,982.5,948.38,672.25
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,959.32,679.58
2016,7,12,13,45,872.5,122.5,5.45,38.0,954.0,964.75,683.79
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,966.54,685.8
2016,7,12,14,15,862.0,120.5,5.5,38.0,910.5,962.26,683.72
2016,7,12,14,30,856.0,119.0,5.5,38.0,885.0,954.39,679.45
2016,7,12,14,45,845.5,119.0,5.55,38.0,852.0,940.24,671.52
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,922.81,661.53
2016,7,12,15,15,824.0,117.0,5.6,37.5,780.5,899.73,648.97
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,873.68,634.4
2016,7,12,15,45,793.5,115.0,5.65,37.0,697.0,847.66,618.71
2016,7,12,16,0,774.0,115.0,5.7,37.0,652.0,811.02,595.73
2016,7,12,16,15,755.5,111.5,5.7,36.5,604.0,769.47,570.19
2016,7,12,16,30,737.0,108.0,5.7,36.0,556.0,726.26,543.11
2016,7,12,16,45,705.5,106.5,5.7,36.0,504.0,676.73,509.99
2016,7,12,17,0,674.0,105.0,5.7,36.0,452.0,624.56,473.87
2016,7,12,17,15,641.5,99.5,5.65,35.0,400.0,567.49,434.47
2016,7,12,17,30,609.0,94.0,5.6,34.0,348.0,511.28,394.37
2016,7,12,17,45,561.5,87.5,5.55,33.5,295.0,446.4,345.49
2016,7,12,18,0,514.0,81.0,5.5,33.0,242.0,384.59,297.44
2016,7,12,18,15,449.0,72.0,5.35,32.5,192.5,315.15,241.96
2016,7,12,18,30,384.0,63.0,5.2,32.0,143.0,248.67,187.48
2016,7,12,18,45,290.0,50.0,5.1,31.5,100.0,177.75,129.18
2016,7,12,19,0,196.0,37.0,5.0,31.0,57.0,117.62,78.45
2016,7,12,19,15,98.0,18.5,4.85,30.5,28.5,53.13,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,31.0,11.0,3.4,25.5,13.0,10.01,0.0
2016,7,13,6,0,62.0,22.0,3.6,26.0,26.0,17.87,0.0
2016,7,13,6,15,163.0,39.5,3.8,26.5,63.0,30.6,19.06
2016,7,13,6,30,264.0,57.0,4.0,27.0,100.0,43.5,30.81
2016,7,13,6,45,362.5,65.5,4.2,27.5,149.0,49.18,36.03
2016,7,13,7,0,461.0,74.0,4.4,28.0,198.0,55.65,41.65
2016,7,13,7,15,515.0,82.0,4.5,28.5,250.0,59.63,44.95
2016,7,13,7,30,569.0,90.0,4.6,29.0,302.0,63.41,47.95
2016,7,13,7,45,622.5,91.5,4.75,30.0,357.0,62.18,46.57
2016,7,13,8,0,676.0,93.0,4.9,31.0,412.0,61.18,45.36
2016,7,13,8,15,702.5,97.5,4.95,31.5,464.0,88.05,48.88
2016,7,13,8,30,729.0,102.0,5.0,32.0,516.0,145.91,80.12
2016,7,13,8,45,755.0,103.0,5.1,32.5,566.0,197.77,116.65
2016,7,13,9,0,781.0,104.0,5.2,33.0,616.0,252.35,160.11
2016,7,13,9,15,795.5,107.0,5.25,33.5,661.5,307.65,206.27
2016,7,13,9,30,810.0,110.0,5.3,34.0,707.0,363.8,253.06
2016,7,13,9,45,824.0,111.0,5.4,34.5,748.0,423.35,301.53
2016,7,13,10,0,838.0,112.0,5.5,35.0,789.0,477.72,345.09
2016,7,13,10,15,846.5,113.5,5.55,35.0,824.0,529.57,386.37
2016,7,13,10,30,855.0,115.0,5.6,35.0,859.0,580.52,425.93
2016,7,13,10,45,862.0,116.0,5.65,35.5,887.5,629.0,461.83
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,675.96,495.69
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.0,719.45,527.22
2016,7,13,11,30,878.0,119.0,5.7,36.0,958.0,760.8,555.8
2016,7,13,11,45,859.5,135.0,5.75,36.5,966.0,794.39,577.13
2016,7,13,12,0,841.0,151.0,5.8,37.0,974.0,823.92,595.6
2016,7,13,12,15,842.0,151.0,5.8,37.0,979.5,853.01,614.75
2016,7,13,12,30,843.0,151.0,5.8,37.0,985.0,879.48,632.15
2016,7,13,12,45,841.0,152.0,5.85,37.5,982.5,901.5,645.49
2016,7,13,13,0,839.0,153.0,5.9,38.0,980.0,920.64,656.96
2016,7,13,13,15,837.0,152.5,5.85,38.0,970.0,935.37,666.47
2016,7,13,13,30,835.0,152.0,5.8,38.0,960.0,946.78,673.9
2016,7,13,13,45,829.5,151.5,5.8,38.0,941.5,951.39,677.29
2016,7,13,14,0,824.0,151.0,5.8,38.0,923.0,952.49,678.55
2016,7,13,14,15,818.0,149.5,5.75,37.5,898.0,959.83,685.19
2016,7,13,14,30,812.0,148.0,5.7,37.0,873.0,952.41,682.29
2016,7,13,14,45,789.0,154.5,5.7,37.0,838.0,933.57,670.89
2016,7,13,15,0,766.0,161.0,5.7,37.0,803.0,911.76,657.64
2016,7,13,15,15,754.0,158.0,5.65,37.0,765.0,887.76,642.71
2016,7,13,15,30,742.0,155.0,5.6,37.0,727.0,860.95,625.94
2016,7,13,15,45,722.5,153.5,5.55,37.0,683.0,831.5,607.39
2016,7,13,16,0,703.0,152.0,5.5,37.0,639.0,795.05,584.03
2016,7,13,16,15,682.0,147.0,5.45,36.5,591.5,751.8,557.04
2016,7,13,16,30,661.0,142.0,5.4,36.0,544.0,707.25,528.77
2016,7,13,16,45,631.0,137.5,5.35,35.5,493.5,655.34,493.9
2016,7,13,17,0,601.0,133.0,5.3,35.0,443.0,603.4,458.15
2016,7,13,17,15,564.5,126.0,5.15,34.5,390.5,544.71,416.34
2016,7,13,17,30,528.0,119.0,5.0,34.0,338.0,482.03,370.62
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,417.73,321.68
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,356.92,274.16
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,287.66,219.8
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,225.11,169.4
2016,7,13,18,45,210.5,58.0,3.95,31.5,95.5,150.88,109.31
2016,7,13,19,0,125.0,41.0,3.7,31.0,54.0,94.44,62.47
2016,7,13,19,15,62.5,20.5,3.6,30.5,27.0,42.55,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,54.0,10.5,2.8,24.5,14.0,9.55,0.0
2016,7,14,6,0,108.0,21.0,3.0,25.0,28.0,16.52,0.0
2016,7,14,6,15,225.0,35.5,3.2,25.5,66.5,27.6,16.67
2016,7,14,6,30,342.0,50.0,3.4,26.0,105.0,38.37,26.63
2016,7,14,6,45,421.0,59.5,3.6,26.5,153.5,45.92,33.42
2016,7,14,7,0,500.0,69.0,3.8,27.0,202.0,51.7,38.47
2016,7,14,7,15,553.0,76.0,3.9,27.5,255.0,55.1,41.31
2016,7,14,7,30,606.0,83.0,4.0,28.0,308.0,58.35,43.89
2016,7,14,7,45,410.0,137.5,4.15,29.0,300.5,93.84,73.2
2016,7,14,8,0,214.0,192.0,4.3,30.0,293.0,139.7,110.28
2016,7,14,8,15,261.0,210.0,4.3,30.5,348.0,154.4,110.54
2016,7,14,8,30,308.0,228.0,4.3,31.0,403.0,192.44,132.68
2016,7,14,8,45,226.5,263.0,4.35,31.5,398.5,234.19,166.21
2016,7,14,9,0,145.0,298.0,4.4,32.0,394.0,258.44,187.5
2016,7,14,9,15,470.5,210.0,4.35,32.5,551.0,289.5,201.91
2016,7,14,9,30,796.0,122.0,4.3,33.0,708.0,368.37,256.84
2016,7,14,9,45,806.0,125.5,4.3,33.5,748.5,423.08,301.41
2016,7,14,10,0,816.0,129.0,4.3,34.0,789.0,477.67,344.67
2016,7,14,10,15,825.0,131.5,4.25,34.0,823.5,532.77,387.6
2016,7,14,10,30,834.0,134.0,4.2,34.0,858.0,583.9,426.57
2016,7,14,10,45,839.0,136.5,4.2,34.5,886.0,631.54,461.23
2016,7,14,11,0,844.0,139.0,4.2,35.0,914.0,677.55,493.73
2016,7,14,11,15,848.0,140.0,4.2,35.0,935.0,719.82,523.9
2016,7,14,11,30,852.0,141.0,4.2,35.0,956.0,759.98,551.84
2016,7,14,11,45,855.5,141.0,4.2,35.5,969.0,796.67,574.68
2016,7,14,12,0,859.0,141.0,4.2,36.0,982.0,830.93,595.68
2016,7,14,12,15,860.0,141.5,4.2,36.0,987.5,860.96,615.02
2016,7,14,12,30,861.0,142.0,4.2,36.0,993.0,888.31,632.58
2016,7,14,12,45,858.0,143.0,4.2,36.5,990.0,909.78,645.0
2016,7,14,13,0,855.0,144.0,4.2,37.0,987.0,928.26,655.5
2016,7,14,13,15,852.5,143.5,4.2,37.0,976.0,942.66,664.82
2016,7,14,13,30,850.0,143.0,4.2,37.0,965.0,953.66,672.08
2016,7,14,13,45,843.5,143.5,4.2,37.0,946.5,958.24,675.38
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,959.28,676.58
2016,7,14,14,15,831.0,142.5,4.2,37.0,902.5,955.38,674.76
2016,7,14,14,30,825.0,141.0,4.2,37.0,877.0,947.98,670.86
2016,7,14,14,45,814.0,140.0,4.25,37.0,844.5,943.27,669.08
2016,7,14,15,0,803.0,139.0,4.3,37.0,812.0,924.74,658.46
2016,7,14,15,15,792.0,136.5,4.35,36.5,774.0,901.52,646.25
2016,7,14,15,30,781.0,134.0,4.4,36.0,736.0,875.36,632.06
2016,7,14,15,45,764.0,132.5,4.45,36.0,692.0,842.18,611.81
2016,7,14,16,0,747.0,131.0,4.5,36.0,648.0,806.74,589.93
2016,7,14,16,15,727.5,127.0,4.5,35.5,600.5,768.26,566.78
2016,7,14,16,30,708.0,123.0,4.5,35.0,553.0,724.53,539.66
2016,7,14,16,45,679.0,119.5,4.55,35.0,501.5,672.89,505.57
2016,7,14,17,0,650.0,116.0,4.6,35.0,450.0,621.08,469.69
2016,7,14,17,15,615.5,110.0,4.55,34.5,397.5,562.91,428.96
2016,7,14,17,30,581.0,104.0,4.5,34.0,345.0,505.79,387.8
2016,7,14,17,45,528.5,97.0,4.5,33.5,292.0,438.42,337.64
2016,7,14,18,0,476.0,90.0,4.5,33.0,239.0,370.27,285.35
2016,7,14,18,15,408.5,79.5,4.35,32.5,189.5,300.85,230.33
2016,7,14,18,30,341.0,69.0,4.2,32.0,140.0,237.99,179.07
2016,7,14,18,45,243.5,54.0,4.1,31.5,97.0,165.83,120.35
2016,7,14,19,0,146.0,39.0,4.0,31.0,54.0,98.57,64.96
2016,7,14,19,15,73.0,19.5,3.95,30.5,27.0,43.97,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.0,9.5,2.85,25.0,10.0,8.64,0.0
2016,7,15,6,0,16.0,19.0,3.0,25.0,20.0,16.45,0.0
2016,7,15,6,15,90.0,42.5,3.15,25.5,56.0,34.3,21.98
2016,7,15,6,30,164.0,66.0,3.3,26.0,92.0,50.99,37.16
2016,7,15,6,45,253.0,81.0,3.45,26.5,139.5,62.22,47.18
2016,7,15,7,0,342.0,96.0,3.6,27.0,187.0,70.44,54.33
2016,7,15,7,15,401.0,108.0,3.7,27.5,238.0,77.62,60.33
2016,7,15,7,30,460.0,120.0,3.8,28.0,289.0,84.47,65.85
2016,7,15,7,45,509.5,127.0,3.9,28.5,342.5,87.51,68.05
2016,7,15,8,0,559.0,134.0,4.0,29.0,396.0,90.39,70.05
2016,7,15,8,15,591.5,141.0,4.05,29.5,448.0,114.04,72.53
2016,7,15,8,30,624.0,148.0,4.1,30.0,500.0,162.02,97.43
2016,7,15,8,45,640.5,157.0,4.2,31.0,548.0,212.85,133.39
2016,7,15,9,0,657.0,166.0,4.3,32.0,596.0,265.5,174.62
2016,7,15,9,15,676.5,171.0,4.3,32.5,642.0,317.56,216.99
2016,7,15,9,30,696.0,176.0,4.3,33.0,688.0,371.31,260.65
2016,7,15,9,45,706.5,182.0,4.3,33.5,727.5,423.68,302.72
2016,7,15,10,0,717.0,188.0,4.3,34.0,767.0,476.26,343.79
2016,7,15,10,15,728.5,191.0,4.2,34.0,802.0,526.92,382.96
2016,7,15,10,30,740.0,194.0,4.1,34.0,837.0,577.39,420.91
2016,7,15,10,45,743.5,199.5,4.05,34.5,864.0,624.59,454.71
2016,7,15,11,0,747.0,205.0,4.0,35.0,891.0,670.44,486.56
2016,7,15,11,15,753.0,207.0,3.9,35.5,912.0,713.55,515.6
2016,7,15,11,30,759.0,209.0,3.8,36.0,933.0,752.7,541.26
2016,7,15,11,45,759.5,211.5,3.7,36.5,945.5,787.56,563.37
2016,7,15,12,0,760.0,214.0,3.6,37.0,958.0,820.15,583.48
2016,7,15,12,15,761.5,214.5,3.55,37.0,963.5,849.56,602.2
2016,7,15,12,30,763.0,215.0,3.5,37.0,969.0,876.61,619.11
2016,7,15,12,45,759.0,217.0,3.45,37.5,965.5,904.76,635.34
2016,7,15,13,0,755.0,219.0,3.4,38.0,962.0,923.49,645.49
2016,7,15,13,15,752.0,218.0,3.4,38.0,952.0,937.08,654.14
2016,7,15,13,30,749.0,217.0,3.4,38.0,942.0,947.34,660.82
2016,7,15,13,45,743.0,216.0,3.4,38.0,923.5,951.33,663.69
2016,7,15,14,0,737.0,215.0,3.4,38.0,905.0,951.92,664.58
2016,7,15,14,15,729.5,212.5,3.45,38.0,880.0,946.16,661.94
2016,7,15,14,30,722.0,210.0,3.5,38.0,855.0,937.11,657.36
2016,7,15,14,45,715.0,204.5,3.55,38.0,823.5,922.23,649.19
2016,7,15,15,0,708.0,199.0,3.6,38.0,792.0,904.22,639.11
2016,7,15,15,15,694.5,195.5,3.65,37.5,754.0,879.24,625.88
2016,7,15,15,30,681.0,192.0,3.7,37.0,716.0,851.67,610.88
2016,7,15,15,45,665.0,186.5,3.75,37.0,673.0,817.37,590.07
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,781.02,567.68
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.5,736.5,539.95
2016,7,15,16,30,603.0,169.0,3.8,36.0,535.0,690.88,510.91
2016,7,15,16,45,572.0,162.0,3.85,36.0,484.0,631.36,470.72
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,578.78,434.44
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,519.33,392.61
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,461.78,351.12
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,394.91,300.91
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,332.5,252.89
2016,7,15,18,15,283.0,100.0,3.1,34.0,177.0,255.02,193.34
2016,7,15,18,30,215.0,84.0,3.0,33.0,129.0,194.09,144.99
2016,7,15,18,45,135.0,62.5,2.95,32.5,87.5,129.17,92.96
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,67.48,43.36
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,30.58,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.05,24.5,5.5,5.0,0.0
2016,7,16,6,0,0.0,11.0,2.3,25.0,11.0,9.67,0.0
2016,7,16,6,15,0.0,28.5,2.4,25.5,28.5,24.94,14.39
2016,7,16,6,30,0.0,46.0,2.5,26.0,46.0,39.63,27.64
2016,7,16,6,45,5.0,68.0,2.65,26.5,69.5,57.56,43.24
2016,7,16,7,0,10.0,90.0,2.8,27.0,93.0,75.3,58.43
2016,7,16,7,15,19.0,112.0,2.85,27.5,118.5,92.91,73.17
2016,7,16,7,30,28.0,134.0,2.9,28.0,144.0,105.84,83.68
2016,7,16,7,45,157.0,157.5,2.95,28.5,229.5,117.75,93.12
2016,7,16,8,0,286.0,181.0,3.0,29.0,315.0,126.06,99.41
2016,7,16,8,15,355.0,190.5,3.05,29.5,377.0,145.82,102.39
2016,7,16,8,30,424.0,200.0,3.1,30.0,439.0,178.33,117.69
2016,7,16,8,45,457.5,209.0,3.15,31.0,489.0,220.76,146.62
2016,7,16,9,0,491.0,218.0,3.2,32.0,539.0,267.09,181.24
2016,7,16,9,15,639.0,172.5,3.15,32.5,622.0,308.01,210.33
2016,7,16,9,30,787.0,127.0,3.1,33.0,705.0,369.14,256.51
2016,7,16,9,45,801.0,129.0,3.05,33.5,746.5,423.9,300.62
2016,7,16,10,0,815.0,131.0,3.0,34.0,788.0,478.98,343.65
2016,7,16,10,15,824.5,133.0,2.95,34.5,823.5,531.83,383.7
2016,7,16,10,30,834.0,135.0,2.9,35.0,859.0,585.07,422.59
2016,7,16,10,45,842.0,136.0,2.9,35.5,888.0,633.51,457.12
2016,7,16,11,0,850.0,137.0,2.9,36.0,917.0,680.57,489.67
2016,7,16,11,15,855.0,138.0,2.95,36.0,938.0,723.92,520.11
2016,7,16,11,30,860.0,139.0,3.0,36.0,959.0,765.24,548.3
2016,7,16,11,45,848.5,150.0,3.05,36.5,969.0,799.59,569.28
2016,7,16,12,0,837.0,161.0,3.1,37.0,979.0,837.91,592.68
2016,7,16,12,15,838.0,161.5,3.15,37.0,984.5,868.79,612.35
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,896.96,630.3
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,919.61,643.75
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,939.15,655.27
2016,7,16,13,15,832.5,162.5,3.5,38.0,974.5,953.97,665.28
2016,7,16,13,30,830.0,162.0,3.6,38.0,964.0,965.32,673.24
2016,7,16,13,45,823.5,161.5,3.75,38.0,945.0,969.27,676.99
2016,7,16,14,0,817.0,161.0,3.9,38.0,926.0,969.61,678.62
2016,7,16,14,15,810.5,159.5,4.0,38.0,900.5,965.37,677.19
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,957.62,673.65
2016,7,16,14,45,801.0,151.5,4.2,38.0,844.0,944.64,666.88
2016,7,16,15,0,798.0,145.0,4.3,38.0,813.0,928.15,657.94
2016,7,16,15,15,786.5,142.5,4.35,37.5,774.0,904.56,645.56
2016,7,16,15,30,775.0,140.0,4.4,37.0,735.0,878.04,631.23
2016,7,16,15,45,575.5,210.0,4.45,37.0,637.5,762.44,554.48
2016,7,16,16,0,376.0,280.0,4.5,37.0,540.0,629.24,460.61
2016,7,16,16,15,537.5,203.5,4.45,36.5,545.0,687.2,507.25
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,723.44,536.87
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,671.66,502.28
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,619.65,466.3
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,560.75,425.2
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,502.98,383.74
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,437.42,335.15
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,370.64,284.15
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,300.7,228.99
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,237.28,177.53
2016,7,16,18,45,251.5,52.0,3.25,32.5,95.5,167.09,120.5
2016,7,16,19,0,160.0,37.0,3.0,32.0,53.0,107.47,70.45
2016,7,16,19,15,80.0,18.5,3.0,31.5,26.5,44.54,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,20.0,9.5,2.0,24.5,10.5,8.64,0.0
2016,7,17,6,0,40.0,19.0,2.2,25.0,21.0,16.03,0.0
2016,7,17,6,15,133.0,39.0,2.25,25.5,57.5,31.05,19.19
2016,7,17,6,30,226.0,59.0,2.3,26.0,94.0,45.1,32.19
2016,7,17,6,45,317.0,71.0,2.4,26.5,142.0,53.3,39.62
2016,7,17,7,0,408.0,83.0,2.5,27.0,190.0,61.25,46.55
2016,7,17,7,15,464.5,93.0,2.5,27.5,242.0,67.31,51.63
2016,7,17,7,30,521.0,103.0,2.5,28.0,294.0,73.84,56.92
2016,7,17,7,45,574.5,106.5,2.5,28.5,348.5,73.42,56.27
2016,7,17,8,0,628.0,110.0,2.5,29.0,403.0,73.14,55.71
2016,7,17,8,15,473.0,167.0,2.5,29.5,403.5,127.04,85.39
2016,7,17,8,30,318.0,224.0,2.5,30.0,404.0,190.52,131.11
2016,7,17,8,45,528.5,175.5,2.5,31.0,506.5,208.86,134.47
2016,7,17,9,0,739.0,127.0,2.5,32.0,609.0,254.48,162.75
2016,7,17,9,15,755.5,130.5,2.55,32.5,654.5,314.27,211.37
2016,7,17,9,30,772.0,134.0,2.6,33.0,700.0,369.57,256.51
2016,7,17,9,45,785.0,136.5,2.65,33.5,741.0,423.58,299.94
2016,7,17,10,0,798.0,139.0,2.7,34.0,782.0,477.84,342.32
2016,7,17,10,15,807.5,141.5,2.75,34.5,817.0,530.31,382.12
2016,7,17,10,30,817.0,144.0,2.8,35.0,852.0,582.16,420.21
2016,7,17,10,45,824.0,145.5,2.85,35.5,880.0,630.78,454.92
2016,7,17,11,0,831.0,147.0,2.9,36.0,908.0,676.37,486.63
2016,7,17,11,15,835.5,148.0,2.95,36.0,929.0,718.68,516.37
2016,7,17,11,30,840.0,149.0,3.0,36.0,950.0,758.95,544.19
2016,7,17,11,45,855.5,140.5,3.1,36.5,966.5,797.89,568.48
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,835.03,591.39
2016,7,17,12,15,634.5,282.0,3.25,37.0,904.0,808.29,571.29
2016,7,17,12,30,398.0,432.0,3.3,37.0,825.0,756.31,531.68
2016,7,17,12,45,633.5,282.5,3.4,37.5,906.5,852.86,600.76
2016,7,17,13,0,869.0,133.0,3.5,38.0,988.0,933.79,653.0
2016,7,17,13,15,866.5,132.5,3.55,38.0,977.5,948.31,662.07
2016,7,17,13,30,864.0,132.0,3.6,38.0,967.0,959.36,669.56
2016,7,17,13,45,555.0,296.0,3.7,38.0,828.5,848.62,596.99
2016,7,17,14,0,246.0,460.0,3.8,38.0,690.0,705.14,495.75
2016,7,17,14,15,244.5,446.5,3.85,38.0,670.0,694.94,490.58
2016,7,17,14,30,243.0,433.0,3.9,38.0,650.0,683.15,483.68
2016,7,17,14,45,531.5,280.5,3.95,38.0,731.5,820.42,584.0
2016,7,17,15,0,820.0,128.0,4.0,38.0,813.0,922.21,653.49
2016,7,17,15,15,809.0,125.5,4.05,37.5,774.5,908.26,646.61
2016,7,17,15,30,798.0,123.0,4.1,37.0,736.0,881.69,632.3
2016,7,17,15,45,782.0,121.0,4.15,37.0,692.0,848.39,612.22
2016,7,17,16,0,766.0,119.0,4.2,37.0,648.0,812.77,590.46
2016,7,17,16,15,747.5,115.0,4.2,36.5,600.5,770.76,565.18
2016,7,17,16,30,729.0,111.0,4.2,36.0,553.0,727.1,538.37
2016,7,17,16,45,701.5,108.0,4.25,36.0,501.5,679.27,507.25
2016,7,17,17,0,674.0,105.0,4.3,36.0,450.0,628.2,472.82
2016,7,17,17,15,641.0,99.0,4.2,35.5,397.0,569.96,432.27
2016,7,17,17,30,608.0,93.0,4.1,35.0,344.0,512.65,391.2
2016,7,17,17,45,560.0,86.5,4.05,34.5,291.5,447.21,342.76
2016,7,17,18,0,512.0,80.0,4.0,34.0,239.0,384.91,295.06
2016,7,17,18,15,446.5,70.5,3.75,33.5,189.0,314.44,239.42
2016,7,17,18,30,381.0,61.0,3.5,33.0,139.0,246.98,184.71
2016,7,17,18,45,284.0,48.0,3.3,32.5,96.0,174.78,125.9
2016,7,17,19,0,187.0,35.0,3.1,32.0,53.0,113.83,74.28
2016,7,17,19,15,93.5,17.5,3.1,31.5,26.5,50.64,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.0,9.0,1.1,25.5,10.5,8.19,0.0
2016,7,18,6,0,48.0,18.0,1.3,26.0,21.0,14.74,0.0
2016,7,18,6,15,147.0,36.0,1.45,26.5,56.5,27.95,16.54
2016,7,18,6,30,246.0,54.0,1.6,27.0,92.0,41.31,28.87
2016,7,18,6,45,336.5,65.0,1.8,27.5,139.5,48.89,35.73
2016,7,18,7,0,427.0,76.0,2.0,28.0,187.0,56.24,42.12
2016,7,18,7,15,483.0,84.5,2.05,28.0,238.5,61.94,47.0
2016,7,18,7,30,539.0,93.0,2.1,28.0,290.0,66.0,50.34
2016,7,18,7,45,592.0,96.0,2.2,28.5,344.5,65.66,49.79
2016,7,18,8,0,645.0,99.0,2.3,29.0,399.0,65.46,49.33
2016,7,18,8,15,673.5,103.5,2.3,29.5,450.5,89.42,51.82
2016,7,18,8,30,702.0,108.0,2.3,30.0,502.0,140.21,77.42
2016,7,18,8,45,351.0,129.0,2.3,31.0,326.0,147.41,94.92
2016,7,18,9,0,0.0,150.0,2.3,32.0,150.0,130.18,95.52
2016,7,18,9,15,153.0,235.5,2.25,32.0,347.5,231.16,167.05
2016,7,18,9,30,306.0,321.0,2.2,32.0,545.0,351.8,252.9
2016,7,18,9,45,554.0,224.5,2.2,32.5,659.5,396.2,283.26
2016,7,18,10,0,802.0,128.0,2.2,33.0,774.0,470.92,337.98
2016,7,18,10,15,811.0,130.5,2.2,33.5,808.5,523.32,377.51
2016,7,18,10,30,820.0,133.0,2.2,34.0,843.0,576.17,416.05
2016,7,18,10,45,825.0,136.0,2.2,34.5,871.0,623.77,449.77
2016,7,18,11,0,830.0,139.0,2.2,35.0,899.0,669.78,481.36
2016,7,18,11,15,835.0,140.0,2.25,35.0,920.0,712.4,511.15
2016,7,18,11,30,840.0,141.0,2.3,35.0,941.0,753.02,538.85
2016,7,18,11,45,839.5,144.0,2.35,35.5,954.0,788.83,560.72
2016,7,18,12,0,839.0,147.0,2.4,36.0,967.0,822.0,580.72
2016,7,18,12,15,544.5,319.5,2.45,36.0,853.0,767.87,541.21
2016,7,18,12,30,250.0,492.0,2.5,36.0,739.0,680.99,477.38
2016,7,18,12,45,544.5,320.0,2.6,36.0,856.0,808.94,570.24
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,920.17,644.93
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,934.46,653.95
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,945.41,661.78
2016,7,18,13,45,829.0,146.5,3.0,36.0,935.0,950.5,666.06
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,952.08,668.28
2016,7,18,14,15,818.0,144.5,3.15,36.0,891.5,948.23,666.87
2016,7,18,14,30,812.0,143.0,3.2,36.0,866.0,951.74,670.27
2016,7,18,14,45,432.0,254.0,3.3,36.0,637.5,698.12,502.48
2016,7,18,15,0,52.0,365.0,3.4,36.0,409.0,405.15,292.13
2016,7,18,15,15,404.5,253.0,3.5,35.5,566.0,664.3,485.35
2016,7,18,15,30,757.0,141.0,3.6,35.0,723.0,864.41,625.42
2016,7,18,15,45,638.5,182.5,3.7,35.0,653.0,791.99,577.72
2016,7,18,16,0,520.0,224.0,3.8,35.0,583.0,710.62,522.06
2016,7,18,16,15,494.0,214.5,3.85,34.5,535.5,663.94,492.36
2016,7,18,16,30,468.0,205.0,3.9,34.0,488.0,616.91,461.55
2016,7,18,16,45,390.5,202.0,3.95,34.0,423.5,537.24,404.86
2016,7,18,17,0,313.0,199.0,4.0,34.0,359.0,449.79,341.48
2016,7,18,17,15,156.5,157.0,3.95,33.5,237.0,272.19,208.28
2016,7,18,17,30,0.0,115.0,3.9,33.0,115.0,104.94,77.24
2016,7,18,17,45,0.0,97.5,3.85,33.0,97.5,88.69,64.85
2016,7,18,18,0,0.0,80.0,3.8,33.0,80.0,72.41,52.09
2016,7,18,18,15,0.0,63.0,3.6,32.5,63.0,56.59,39.57
2016,7,18,18,30,0.0,46.0,3.4,32.0,46.0,40.71,26.78
2016,7,18,18,45,0.0,31.5,3.25,31.5,31.5,27.77,16.18
2016,7,18,19,0,0.0,17.0,3.1,31.0,17.0,14.95,5.42
2016,7,18,19,15,0.0,8.5,3.05,30.5,8.5,7.47,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.5,9.0,0.0,25.5,11.0,8.19,0.0
2016,7,19,6,0,93.0,18.0,0.0,26.0,22.0,14.19,0.0
2016,7,19,6,15,208.0,32.0,0.1,26.5,58.5,24.93,14.12
2016,7,19,6,30,323.0,46.0,0.2,27.0,95.0,35.38,23.98
2016,7,19,6,45,414.0,53.5,0.3,27.5,143.5,41.09,29.19
2016,7,19,7,0,505.0,61.0,0.4,28.0,192.0,45.47,33.05
2016,7,19,7,15,557.0,68.0,0.5,28.5,244.0,49.16,36.13
2016,7,19,7,30,609.0,75.0,0.6,29.0,296.0,52.67,38.94
2016,7,19,7,45,649.5,79.0,0.75,29.5,349.5,53.77,39.64
2016,7,19,8,0,690.0,83.0,0.9,30.0,403.0,60.41,44.91
2016,7,19,8,15,716.0,87.0,1.05,30.5,455.0,85.05,47.41
2016,7,19,8,30,742.0,91.0,1.2,31.0,507.0,137.29,73.18
2016,7,19,8,45,762.0,94.0,1.4,31.5,556.5,190.77,110.67
2016,7,19,9,0,782.0,97.0,1.6,32.0,606.0,246.24,154.6
2016,7,19,9,15,797.0,100.0,1.75,32.5,651.5,302.05,200.6
2016,7,19,9,30,812.0,103.0,1.9,33.0,697.0,364.2,251.08
2016,7,19,9,45,822.0,105.5,2.1,33.5,737.5,418.4,295.08
2016,7,19,10,0,832.0,108.0,2.3,34.0,778.0,472.35,337.72
2016,7,19,10,15,522.0,264.5,2.4,34.0,691.5,482.34,347.8
2016,7,19,10,30,212.0,421.0,2.5,34.0,605.0,469.52,338.12
2016,7,19,10,45,266.0,424.0,2.7,34.5,662.5,518.19,372.59
2016,7,19,11,0,320.0,427.0,2.9,35.0,720.0,575.32,412.26
2016,7,19,11,15,595.0,272.5,3.0,35.0,833.5,659.07,475.03
2016,7,19,11,30,870.0,118.0,3.1,35.0,947.0,756.94,546.01
2016,7,19,11,45,871.5,119.5,3.25,35.5,960.0,794.13,569.15
2016,7,19,12,0,873.0,121.0,3.4,36.0,973.0,828.7,590.8
2016,7,19,12,15,874.0,121.5,3.45,36.0,979.0,859.27,610.51
2016,7,19,12,30,875.0,122.0,3.5,36.0,985.0,887.04,628.4
2016,7,19,12,45,873.0,123.0,3.6,36.5,982.5,909.7,641.98
2016,7,19,13,0,871.0,124.0,3.7,37.0,980.0,929.25,653.62
2016,7,19,13,15,668.5,267.5,3.8,37.0,920.5,908.85,640.36
2016,7,19,13,30,466.0,411.0,3.9,37.0,861.0,864.32,606.34
2016,7,19,13,45,462.5,399.0,4.0,37.0,838.5,859.29,604.45
2016,7,19,14,0,459.0,387.0,4.1,37.0,816.0,851.54,600.59
2016,7,19,14,15,391.0,399.0,4.15,36.5,757.5,790.85,561.63
2016,7,19,14,30,323.0,411.0,4.2,36.0,699.0,739.56,528.19
2016,7,19,14,45,360.5,378.5,4.3,36.0,689.0,743.48,533.53
2016,7,19,15,0,398.0,346.0,4.4,36.0,679.0,757.37,545.08
2016,7,19,15,15,321.0,351.0,4.4,36.0,611.0,674.12,488.09
2016,7,19,15,30,244.0,356.0,4.4,36.0,543.0,605.14,440.07
2016,7,19,15,45,263.0,329.0,4.45,36.0,520.0,590.31,431.92
2016,7,19,16,0,282.0,302.0,4.5,36.0,497.0,573.06,421.8
2016,7,19,16,15,377.0,253.0,4.5,35.5,492.5,593.13,440.62
2016,7,19,16,30,472.0,204.0,4.5,35.0,488.0,619.72,463.48
2016,7,19,16,45,459.0,186.5,4.5,34.5,442.5,573.94,432.76
2016,7,19,17,0,446.0,169.0,4.5,34.0,397.0,527.43,401.07
2016,7,19,17,15,391.0,157.5,4.4,33.5,340.5,458.13,350.96
2016,7,19,17,30,336.0,146.0,4.3,33.0,284.0,380.69,293.71
2016,7,19,17,45,308.0,127.5,4.25,33.0,239.5,328.39,253.79
2016,7,19,18,0,280.0,109.0,4.2,33.0,195.0,278.05,214.31
2016,7,19,18,15,242.0,90.0,3.95,32.5,154.0,224.5,171.62
2016,7,19,18,30,204.0,71.0,3.7,32.0,113.0,174.51,130.76
2016,7,19,18,45,146.0,52.0,3.5,31.5,77.5,120.8,86.72
2016,7,19,19,0,88.0,33.0,3.3,31.0,42.0,73.25,46.39
2016,7,19,19,15,44.0,16.5,3.15,30.5,21.0,32.62,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,8.5,0.45,25.5,9.0,7.73,0.0
2016,7,20,6,0,29.0,17.0,0.5,26.0,18.0,14.41,0.0
2016,7,20,6,15,120.5,36.5,0.55,26.0,53.0,29.14,17.31
2016,7,20,6,30,212.0,56.0,0.6,26.0,88.0,42.85,30.26
2016,7,20,6,45,302.0,68.5,0.7,26.5,134.5,51.48,38.06
2016,7,20,7,0,392.0,81.0,0.8,27.0,181.0,59.84,45.33
2016,7,20,7,15,449.5,90.5,0.85,27.5,232.5,65.58,50.14
2016,7,20,7,30,507.0,100.0,0.9,28.0,284.0,71.62,55.02
2016,7,20,7,45,562.5,103.5,1.0,28.5,338.5,71.31,54.47
2016,7,20,8,0,618.0,107.0,1.1,29.0,393.0,71.14,54.02
2016,7,20,8,15,447.0,168.5,1.2,29.5,389.0,126.57,85.68
2016,7,20,8,30,276.0,230.0,1.3,30.0,385.0,189.88,131.86
2016,7,20,8,45,163.0,249.0,1.4,30.5,342.5,214.45,153.42
2016,7,20,9,0,50.0,268.0,1.5,31.0,300.0,224.04,164.62
2016,7,20,9,15,410.0,197.5,1.65,31.5,495.0,263.32,183.49
2016,7,20,9,30,770.0,127.0,1.8,32.0,690.0,363.53,252.39
2016,7,20,9,45,434.0,252.0,1.95,33.0,573.0,370.41,265.11
2016,7,20,10,0,98.0,377.0,2.1,34.0,456.0,355.17,256.75
2016,7,20,10,15,459.5,255.0,2.2,34.0,649.5,443.25,320.76
2016,7,20,10,30,821.0,133.0,2.3,34.0,843.0,577.41,417.84
2016,7,20,10,45,830.0,133.0,2.45,34.5,872.0,625.27,451.97
2016,7,20,11,0,839.0,133.0,2.6,35.0,901.0,671.86,484.85
2016,7,20,11,15,844.0,134.5,2.7,35.0,922.5,715.36,515.65
2016,7,20,11,30,849.0,136.0,2.8,35.0,944.0,756.86,544.16
2016,7,20,11,45,594.5,295.0,2.9,35.5,865.0,736.3,524.95
2016,7,20,12,0,340.0,454.0,3.0,36.0,786.0,692.8,489.56
2016,7,20,12,15,587.5,304.0,3.05,36.0,881.5,789.44,560.38
2016,7,20,12,30,835.0,154.0,3.1,36.0,977.0,880.21,622.26
2016,7,20,12,45,834.0,154.0,3.2,36.5,974.5,902.38,635.05
2016,7,20,13,0,833.0,154.0,3.3,37.0,972.0,921.66,646.52
2016,7,20,13,15,830.5,153.5,3.35,37.0,962.0,935.98,655.97
2016,7,20,13,30,828.0,153.0,3.4,37.0,952.0,946.98,663.45
2016,7,20,13,45,821.5,153.5,3.5,37.0,933.5,963.13,674.63
2016,7,20,14,0,815.0,154.0,3.6,37.0,915.0,964.42,676.51
2016,7,20,14,15,808.5,152.0,3.65,37.0,890.0,959.61,674.45
2016,7,20,14,30,802.0,150.0,3.7,37.0,865.0,951.28,670.31
2016,7,20,14,45,763.0,166.5,3.75,37.0,826.0,927.26,656.26
2016,7,20,15,0,724.0,183.0,3.8,37.0,787.0,907.17,644.83
2016,7,20,15,15,575.0,240.5,3.8,36.5,706.0,817.42,587.06
2016,7,20,15,30,426.0,298.0,3.8,36.0,625.0,725.82,524.85
2016,7,20,15,45,436.5,275.0,3.85,36.0,592.5,703.29,511.95
2016,7,20,16,0,447.0,252.0,3.9,36.0,560.0,678.03,496.67
2016,7,20,16,15,424.0,239.0,3.9,35.5,513.5,632.37,467.14
2016,7,20,16,30,401.0,226.0,3.9,35.0,467.0,586.36,436.87
2016,7,20,16,45,289.5,221.0,3.9,35.0,387.0,468.02,351.7
2016,7,20,17,0,178.0,216.0,3.9,35.0,307.0,358.91,271.0
2016,7,20,17,15,357.5,161.5,3.8,34.5,317.0,427.3,326.45
2016,7,20,17,30,537.0,107.0,3.7,34.0,327.0,484.38,371.31
2016,7,20,17,45,478.0,102.5,3.6,34.0,276.5,412.47,316.6
2016,7,20,18,0,419.0,98.0,3.5,34.0,226.0,351.46,269.11
2016,7,20,18,15,351.0,85.0,3.3,33.5,177.5,281.62,214.2
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,218.53,163.28
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,144.51,103.64
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,87.91,55.83
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,38.71,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,8.5,1.7,24.5,10.5,7.73,0.0
2016,7,21,6,0,94.0,17.0,2.0,25.0,21.0,13.42,0.0
2016,7,21,6,15,213.5,31.0,2.05,25.5,58.0,24.2,13.3
