Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,32.0,10.0,2.1,25.0,11.0,9.1,0.0
2016,7,31,6,15,148.0,26.5,2.3,25.0,44.0,20.75,8.39
2016,7,31,6,30,264.0,43.0,2.5,25.0,77.0,33.24,21.97
2016,7,31,6,45,366.5,52.0,2.7,25.5,125.0,40.62,28.84
2016,7,31,7,0,469.0,61.0,2.9,26.0,173.0,46.23,33.89
2016,7,31,7,15,526.5,69.0,2.95,26.5,225.5,50.64,37.7
2016,7,31,7,30,584.0,77.0,3.0,27.0,278.0,54.86,41.18
2016,7,31,7,45,633.5,80.0,3.15,27.5,333.0,55.13,41.2
2016,7,31,8,0,683.0,83.0,3.3,28.0,388.0,55.48,41.25
2016,7,31,8,15,711.0,87.0,3.3,28.0,441.0,83.91,48.1
2016,7,31,8,30,739.0,91.0,3.3,28.0,494.0,136.82,74.36
2016,7,31,8,45,521.0,179.5,3.3,28.5,477.5,211.34,138.59
2016,7,31,9,0,303.0,268.0,3.3,29.0,461.0,267.84,191.1
2016,7,31,9,15,556.5,186.5,3.3,29.5,574.0,298.36,208.48
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,368.06,259.33
2016,7,31,9,45,525.0,239.0,3.35,30.5,625.0,400.89,291.31
2016,7,31,10,0,240.0,373.0,3.4,31.0,563.0,414.83,304.36
2016,7,31,10,15,273.5,384.0,3.4,31.5,610.5,455.59,333.84
2016,7,31,10,30,307.0,395.0,3.4,32.0,658.0,504.04,368.3
2016,7,31,10,45,320.0,406.5,3.45,32.5,689.0,543.15,395.61
2016,7,31,11,0,333.0,418.0,3.5,33.0,720.0,582.99,422.99
2016,7,31,11,15,367.0,411.5,3.5,33.0,752.0,623.31,451.57
2016,7,31,11,30,401.0,405.0,3.5,33.0,784.0,665.86,481.39
2016,7,31,11,45,644.5,259.0,3.55,33.5,878.0,754.8,546.7
2016,7,31,12,0,888.0,113.0,3.6,34.0,972.0,845.12,607.99
2016,7,31,12,15,684.5,266.5,3.65,34.0,931.5,850.74,609.51
2016,7,31,12,30,481.0,420.0,3.7,34.0,891.0,834.52,593.09
2016,7,31,12,45,682.5,268.5,3.8,34.5,934.5,898.76,640.95
2016,7,31,13,0,884.0,117.0,3.9,35.0,978.0,947.55,672.28
2016,7,31,13,15,659.5,262.0,3.95,35.0,900.0,907.61,645.95
2016,7,31,13,30,435.0,407.0,4.0,35.0,822.0,841.6,596.9
2016,7,31,13,45,650.5,262.5,4.05,35.0,870.5,923.39,658.15
2016,7,31,14,0,866.0,118.0,4.1,35.0,919.0,979.54,695.34
2016,7,31,14,15,860.0,117.0,4.1,34.5,893.5,975.66,694.63
2016,7,31,14,30,854.0,116.0,4.1,34.0,868.0,968.15,692.1
2016,7,31,14,45,831.0,123.5,4.15,34.0,832.0,949.32,681.22
2016,7,31,15,0,808.0,131.0,4.2,34.0,796.0,937.8,675.24
2016,7,31,15,15,796.5,128.5,4.2,34.0,757.5,913.53,660.67
2016,7,31,15,30,785.0,126.0,4.2,34.0,719.0,886.28,644.22
2016,7,31,15,45,769.0,123.5,4.2,34.0,674.5,852.16,623.15
2016,7,31,16,0,753.0,121.0,4.2,34.0,630.0,815.7,600.41
2016,7,31,16,15,733.5,117.0,4.15,33.5,581.5,772.52,573.87
2016,7,31,16,30,714.0,113.0,4.1,33.0,533.0,731.29,548.31
2016,7,31,16,45,687.0,108.5,4.1,33.0,481.5,678.91,513.51
2016,7,31,17,0,660.0,104.0,4.1,33.0,430.0,626.22,477.64
2016,7,31,17,15,624.5,98.0,3.85,32.5,377.0,565.94,434.77
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,506.86,391.58
2016,7,31,17,45,537.0,85.0,3.4,31.5,270.5,438.36,339.97
2016,7,31,18,0,485.0,78.0,3.2,31.0,217.0,373.48,289.4
2016,7,31,18,15,412.5,67.5,3.1,30.5,167.5,295.2,227.02
2016,7,31,18,30,340.0,57.0,3.0,30.0,118.0,229.25,172.52
2016,7,31,18,45,230.5,42.0,2.9,29.5,77.0,151.81,108.64
2016,7,31,19,0,121.0,27.0,2.8,29.0,36.0,83.45,41.92
2016,7,31,19,15,60.5,13.5,2.9,28.5,18.0,28.1,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.46,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,24.56,10.47
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,42.05,29.2
2016,8,1,6,45,229.5,68.5,3.05,25.5,117.0,53.21,39.44
2016,8,1,7,0,344.0,83.0,3.4,26.0,165.0,61.7,47.02
2016,8,1,7,15,408.0,95.0,3.45,26.5,217.0,69.21,53.46
2016,8,1,7,30,472.0,107.0,3.5,27.0,269.0,76.41,59.4
2016,8,1,7,45,547.5,107.0,3.6,27.5,327.0,75.19,58.1
2016,8,1,8,0,623.0,107.0,3.7,28.0,385.0,72.29,55.35
2016,8,1,8,15,655.0,113.0,3.7,28.5,438.5,94.71,57.64
2016,8,1,8,30,687.0,119.0,3.7,29.0,492.0,146.75,83.86
2016,8,1,8,45,722.0,118.5,3.75,30.0,545.5,198.35,119.6
2016,8,1,9,0,757.0,118.0,3.8,31.0,599.0,259.02,167.09
2016,8,1,9,15,774.0,121.5,3.75,31.5,646.0,315.4,213.9
2016,8,1,9,30,791.0,125.0,3.7,32.0,693.0,373.01,261.52
2016,8,1,9,45,808.5,125.5,3.7,32.5,736.5,429.35,307.32
2016,8,1,10,0,826.0,126.0,3.7,33.0,780.0,486.38,352.32
2016,8,1,10,15,835.5,128.5,3.65,33.5,816.0,543.21,395.63
2016,8,1,10,30,845.0,131.0,3.6,34.0,852.0,596.44,434.97
2016,8,1,10,45,854.5,131.0,3.55,34.5,882.0,646.62,470.95
2016,8,1,11,0,864.0,131.0,3.5,35.0,912.0,695.5,504.91
2016,8,1,11,15,868.5,132.0,3.5,35.0,934.0,740.11,536.25
2016,8,1,11,30,873.0,133.0,3.5,35.0,956.0,782.57,564.57
2016,8,1,11,45,879.0,132.0,3.5,35.5,971.0,822.2,588.9
2016,8,1,12,0,885.0,131.0,3.5,36.0,986.0,859.44,611.41
2016,8,1,12,15,885.5,131.0,3.5,36.0,991.5,890.26,630.87
2016,8,1,12,30,886.0,131.0,3.5,36.0,997.0,918.12,648.42
2016,8,1,12,45,887.0,130.0,3.5,36.5,995.0,942.48,662.37
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,963.64,674.28
2016,8,1,13,15,885.5,128.0,3.5,37.0,982.0,978.08,683.43
2016,8,1,13,30,883.0,127.0,3.5,37.0,971.0,988.92,690.46
2016,8,1,13,45,880.0,125.0,3.55,37.5,952.5,994.59,693.29
2016,8,1,14,0,877.0,123.0,3.6,38.0,934.0,996.5,693.92
2016,8,1,14,15,871.0,122.0,3.6,37.5,907.5,992.69,693.71
2016,8,1,14,30,865.0,121.0,3.6,37.0,881.0,985.19,691.34
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.0,971.09,683.8
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,953.49,674.16
2016,8,1,15,15,838.0,114.5,3.7,37.0,775.0,929.16,659.99
2016,8,1,15,30,827.0,112.0,3.7,37.0,735.0,901.74,643.86
2016,8,1,15,45,813.0,109.0,3.75,37.0,690.0,876.71,629.54
2016,8,1,16,0,799.0,106.0,3.8,37.0,645.0,840.19,607.56
2016,8,1,16,15,780.0,103.0,3.8,36.5,595.5,797.1,582.02
2016,8,1,16,30,761.0,100.0,3.8,36.0,546.0,752.27,554.88
2016,8,1,16,45,734.5,96.0,3.8,36.0,493.0,699.03,520.3
2016,8,1,17,0,708.0,92.0,3.8,36.0,440.0,648.01,486.67
2016,8,1,17,15,673.5,87.0,3.55,35.0,385.5,587.51,445.82
2016,8,1,17,30,639.0,82.0,3.3,34.0,331.0,528.05,403.82
2016,8,1,17,45,587.0,76.0,3.05,33.5,277.0,458.37,351.85
2016,8,1,18,0,535.0,70.0,2.8,33.0,223.0,392.28,300.82
2016,8,1,18,15,462.0,60.5,2.8,32.0,172.0,316.01,241.09
2016,8,1,18,30,389.0,51.0,2.8,31.0,121.0,246.66,184.59
2016,8,1,18,45,271.0,38.0,2.85,30.5,78.5,162.25,115.32
2016,8,1,19,0,153.0,25.0,2.9,30.0,36.0,90.68,42.52
2016,8,1,19,15,76.5,12.5,3.15,29.5,18.0,31.37,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,8.19,0.0
2016,8,2,6,15,119.0,27.0,1.7,24.5,41.5,21.16,7.74
2016,8,2,6,30,223.0,45.0,1.9,25.0,74.0,34.78,23.16
2016,8,2,6,45,329.0,56.0,2.15,25.5,121.5,42.59,30.47
2016,8,2,7,0,435.0,67.0,2.4,26.0,169.0,51.43,38.3
2016,8,2,7,15,495.0,76.0,2.45,26.5,221.5,56.39,42.58
2016,8,2,7,30,555.0,85.0,2.5,27.0,274.0,61.13,46.49
2016,8,2,7,45,612.5,87.0,2.55,27.5,330.0,60.3,45.57
2016,8,2,8,0,670.0,89.0,2.6,28.0,386.0,59.7,44.8
2016,8,2,8,15,699.0,93.5,2.6,28.5,439.5,82.64,47.15
2016,8,2,8,30,728.0,98.0,2.6,29.0,493.0,141.51,78.09
2016,8,2,8,45,755.0,99.5,2.6,30.0,544.5,195.1,115.55
2016,8,2,9,0,782.0,101.0,2.6,31.0,596.0,251.6,160.2
2016,8,2,9,15,797.5,104.0,2.55,31.5,643.0,308.64,207.57
2016,8,2,9,30,813.0,107.0,2.5,32.0,690.0,366.67,255.45
2016,8,2,9,45,827.0,108.5,2.45,32.5,732.5,427.81,304.4
2016,8,2,10,0,841.0,110.0,2.4,33.0,775.0,484.16,348.41
2016,8,2,10,15,850.0,112.0,2.4,33.0,810.5,538.25,390.24
2016,8,2,10,30,859.0,114.0,2.4,33.0,846.0,591.47,430.16
2016,8,2,10,45,866.0,115.0,2.4,33.5,875.5,641.51,465.8
2016,8,2,11,0,873.0,116.0,2.4,34.0,905.0,690.0,499.25
2016,8,2,11,15,877.5,117.0,2.4,34.5,927.0,734.94,529.33
2016,8,2,11,30,882.0,118.0,2.4,35.0,949.0,777.69,555.77
2016,8,2,11,45,886.5,117.5,2.45,35.5,963.0,816.8,579.61
2016,8,2,12,0,891.0,117.0,2.5,36.0,977.0,853.37,601.6
2016,8,2,12,15,892.0,117.0,2.55,36.0,983.0,884.69,621.37
2016,8,2,12,30,893.0,117.0,2.6,36.0,989.0,913.02,639.28
2016,8,2,12,45,893.5,116.5,2.7,36.5,987.0,937.35,653.74
2016,8,2,13,0,894.0,116.0,2.8,37.0,985.0,958.43,666.2
2016,8,2,13,15,892.0,115.5,2.85,37.0,974.5,973.69,676.12
2016,8,2,13,30,890.0,115.0,2.9,37.0,964.0,985.35,683.97
2016,8,2,13,45,886.5,113.5,3.0,37.0,945.5,990.85,688.54
2016,8,2,14,0,883.0,112.0,3.1,37.0,927.0,992.57,690.92
2016,8,2,14,15,877.0,111.0,3.15,37.0,901.0,988.56,689.52
2016,8,2,14,30,871.0,110.0,3.2,37.0,875.0,980.83,685.96
2016,8,2,14,45,863.0,108.5,3.3,37.0,842.0,967.0,679.03
2016,8,2,15,0,855.0,107.0,3.4,37.0,809.0,949.68,669.97
2016,8,2,15,15,844.5,105.0,3.45,36.5,769.5,926.08,657.99
2016,8,2,15,30,834.0,103.0,3.5,36.0,730.0,899.36,643.97
2016,8,2,15,45,819.0,101.0,3.55,36.0,685.0,865.64,623.93
2016,8,2,16,0,804.0,99.0,3.6,36.0,640.0,837.35,607.39
2016,8,2,16,15,785.5,96.0,3.6,35.5,591.0,794.45,581.87
2016,8,2,16,30,767.0,93.0,3.6,35.0,542.0,749.79,554.79
2016,8,2,16,45,740.0,90.0,3.6,35.0,489.0,697.05,520.48
2016,8,2,17,0,713.0,87.0,3.6,35.0,436.0,643.81,485.2
2016,8,2,17,15,679.5,82.0,3.4,34.5,382.0,586.14,445.66
2016,8,2,17,30,646.0,77.0,3.2,34.0,328.0,527.03,403.1
2016,8,2,17,45,593.0,71.5,3.0,33.5,274.0,457.01,350.94
2016,8,2,18,0,540.0,66.0,2.8,33.0,220.0,390.72,299.75
2016,8,2,18,15,467.5,57.5,2.65,32.0,169.0,315.59,240.6
2016,8,2,18,30,395.0,49.0,2.5,31.0,118.0,247.33,184.76
2016,8,2,18,45,276.5,36.5,2.45,30.5,76.5,165.01,116.91
2016,8,2,19,0,158.0,24.0,2.4,30.0,35.0,90.61,38.75
2016,8,2,19,15,79.0,12.0,2.55,29.5,17.5,31.57,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,137.0,20.0,1.4,25.5,37.0,15.64,3.77
2016,8,3,6,30,274.0,40.0,1.6,26.0,74.0,31.01,19.92
2016,8,3,6,45,373.0,50.0,1.8,26.5,122.0,39.14,27.42
2016,8,3,7,0,472.0,60.0,2.0,27.0,170.0,45.64,33.23
2016,8,3,7,15,531.0,68.0,2.0,27.5,223.0,50.09,37.07
2016,8,3,7,30,590.0,76.0,2.0,28.0,276.0,54.35,40.57
2016,8,3,7,45,637.5,79.5,2.05,28.5,331.5,55.0,40.92
2016,8,3,8,0,685.0,83.0,2.1,29.0,387.0,55.69,41.25
2016,8,3,8,15,713.5,87.5,2.1,29.5,440.0,84.79,48.34
2016,8,3,8,30,742.0,92.0,2.1,30.0,493.0,138.52,74.81
2016,8,3,8,45,765.5,94.5,2.1,30.5,544.5,193.25,113.35
2016,8,3,9,0,789.0,97.0,2.1,31.0,596.0,250.45,158.88
2016,8,3,9,15,804.5,100.0,2.1,31.5,643.0,307.96,206.56
2016,8,3,9,30,820.0,103.0,2.1,32.0,690.0,371.47,258.32
2016,8,3,9,45,832.0,105.5,2.1,32.5,732.0,428.08,303.94
2016,8,3,10,0,844.0,108.0,2.1,33.0,774.0,484.64,348.06
2016,8,3,10,15,853.0,109.5,2.1,33.5,810.0,538.54,388.79
2016,8,3,10,30,862.0,111.0,2.1,34.0,846.0,591.55,427.43
2016,8,3,10,45,868.5,112.5,2.15,34.5,875.0,641.88,463.16
2016,8,3,11,0,875.0,114.0,2.2,35.0,904.0,690.61,496.71
2016,8,3,11,15,879.5,115.0,2.25,35.0,926.0,735.68,527.99
2016,8,3,11,30,884.0,116.0,2.3,35.0,948.0,778.56,555.72
2016,8,3,11,45,886.5,117.0,2.35,35.5,961.5,817.48,579.39
2016,8,3,12,0,889.0,118.0,2.4,36.0,975.0,853.74,601.14
2016,8,3,12,15,890.0,118.0,2.45,36.0,981.0,885.04,620.87
2016,8,3,12,30,891.0,118.0,2.5,36.0,987.0,913.35,638.74
2016,8,3,12,45,891.0,117.5,2.55,36.5,985.0,937.2,652.48
2016,8,3,13,0,891.0,117.0,2.6,37.0,983.0,957.77,664.21
2016,8,3,13,15,889.0,116.5,2.65,37.0,972.0,972.99,674.1
2016,8,3,13,30,887.0,116.0,2.7,37.0,961.0,984.61,681.91
2016,8,3,13,45,883.5,115.0,2.8,37.0,942.5,990.57,686.81
2016,8,3,14,0,880.0,114.0,2.9,37.0,924.0,992.78,689.54
2016,8,3,14,15,874.0,112.5,2.9,37.0,898.5,988.26,687.45
2016,8,3,14,30,868.0,111.0,2.9,37.0,873.0,980.01,683.23
2016,8,3,14,45,856.0,112.0,2.95,37.0,839.0,964.9,675.25
2016,8,3,15,0,844.0,113.0,3.0,37.0,805.0,946.45,665.28
2016,8,3,15,15,833.5,111.0,3.0,36.5,765.5,923.05,653.22
2016,8,3,15,30,823.0,109.0,3.0,36.0,726.0,896.57,639.18
2016,8,3,15,45,809.0,106.0,3.0,36.0,681.5,871.41,624.64
2016,8,3,16,0,795.0,103.0,3.0,36.0,637.0,834.86,602.58
2016,8,3,16,15,776.5,100.0,2.95,35.5,587.5,792.17,577.24
2016,8,3,16,30,758.0,97.0,2.9,35.0,538.0,747.74,550.36
2016,8,3,16,45,733.0,93.0,2.85,35.0,486.0,695.64,516.63
2016,8,3,17,0,708.0,89.0,2.8,35.0,434.0,642.92,481.9
2016,8,3,17,15,674.0,83.5,2.5,34.5,380.0,584.63,441.74
2016,8,3,17,30,640.0,78.0,2.2,34.0,326.0,524.77,398.64
2016,8,3,17,45,590.0,72.0,1.9,33.5,272.0,456.15,347.67
2016,8,3,18,0,540.0,66.0,1.6,33.0,218.0,390.99,297.55
2016,8,3,18,15,467.0,57.0,1.5,32.0,167.5,314.98,238.48
2016,8,3,18,30,394.0,48.0,1.4,31.0,117.0,245.96,182.62
2016,8,3,18,45,279.0,35.5,1.35,30.5,75.0,165.05,116.14
2016,8,3,19,0,164.0,23.0,1.3,30.0,33.0,90.84,34.17
2016,8,3,19,15,82.0,11.5,1.4,29.5,16.5,31.89,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,18.5,1.9,25.5,37.5,14.66,2.7
2016,8,4,6,30,308.0,37.0,2.1,26.0,75.0,29.81,18.87
2016,8,4,6,45,405.0,46.5,2.3,26.5,123.5,36.24,24.96
2016,8,4,7,0,502.0,56.0,2.5,27.0,172.0,42.48,30.53
2016,8,4,7,15,559.5,62.5,2.5,27.5,225.0,45.91,33.51
2016,8,4,7,30,617.0,69.0,2.5,28.0,278.0,49.23,36.24
2016,8,4,7,45,660.5,73.0,2.55,28.5,333.0,50.51,37.15
2016,8,4,8,0,704.0,77.0,2.6,29.0,388.0,56.9,42.28
2016,8,4,8,15,731.5,81.0,2.55,29.5,441.5,80.71,44.71
2016,8,4,8,30,759.0,85.0,2.5,30.0,495.0,135.14,71.54
2016,8,4,8,45,779.0,88.5,2.5,31.0,545.5,191.18,111.12
2016,8,4,9,0,799.0,92.0,2.5,32.0,596.0,249.23,157.25
2016,8,4,9,15,814.5,95.0,2.5,32.5,643.0,313.17,209.72
2016,8,4,9,30,830.0,98.0,2.5,33.0,690.0,371.59,257.82
2016,8,4,9,45,839.5,101.0,2.5,33.5,731.5,428.19,303.6
2016,8,4,10,0,849.0,104.0,2.5,34.0,773.0,484.45,347.63
2016,8,4,10,15,857.5,106.0,2.5,34.0,809.0,538.8,389.57
2016,8,4,10,30,866.0,108.0,2.5,34.0,845.0,592.21,429.56
2016,8,4,10,45,870.0,111.5,2.55,34.5,873.5,642.9,465.7
2016,8,4,11,0,874.0,115.0,2.6,35.0,902.0,691.77,499.5
2016,8,4,11,15,878.5,116.0,2.65,35.0,924.0,736.85,531.0
2016,8,4,11,30,883.0,117.0,2.7,35.0,946.0,779.75,558.92
2016,8,4,11,45,885.5,117.5,2.75,35.5,960.0,818.25,582.47
2016,8,4,12,0,888.0,118.0,2.8,36.0,974.0,854.08,604.1
2016,8,4,12,15,889.0,118.5,2.85,36.0,980.0,885.83,624.25
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,914.59,642.51
2016,8,4,12,45,887.0,121.0,3.0,36.5,983.0,937.98,656.4
2016,8,4,13,0,884.0,123.0,3.1,37.0,980.0,958.02,668.23
2016,8,4,13,15,881.5,122.0,3.1,37.0,969.5,972.26,677.2
2016,8,4,13,30,879.0,121.0,3.1,37.0,959.0,982.88,684.06
2016,8,4,13,45,705.0,239.5,3.15,37.0,903.0,959.05,669.92
2016,8,4,14,0,531.0,358.0,3.2,37.0,847.0,909.36,634.77
2016,8,4,14,15,693.5,238.5,3.2,37.0,858.0,958.19,671.6
2016,8,4,14,30,856.0,119.0,3.2,37.0,869.0,977.55,684.25
2016,8,4,14,45,848.0,117.5,3.25,37.0,835.5,963.88,676.85
2016,8,4,15,0,840.0,116.0,3.3,37.0,802.0,946.76,667.61
2016,8,4,15,15,829.0,113.5,3.3,36.5,763.0,922.39,654.85
2016,8,4,15,30,818.0,111.0,3.3,36.0,724.0,894.96,640.1
2016,8,4,15,45,805.5,107.5,3.35,36.0,679.5,870.8,626.41
2016,8,4,16,0,793.0,104.0,3.4,36.0,635.0,835.04,604.97
2016,8,4,16,15,774.0,101.0,3.35,35.5,586.0,791.92,579.18
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,747.09,551.86
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,695.43,518.43
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,643.01,483.84
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.0,585.19,444.08
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,525.81,401.28
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,457.68,350.57
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,392.74,300.43
2016,8,4,18,15,474.5,55.5,2.2,32.0,166.0,317.15,241.11
2016,8,4,18,30,402.0,47.0,2.1,31.0,115.0,248.49,185.0
2016,8,4,18,45,286.5,34.5,2.05,30.5,73.5,166.96,117.35
2016,8,4,19,0,171.0,22.0,2.0,30.0,32.0,91.38,28.63
2016,8,4,19,15,85.5,11.0,2.1,29.5,16.0,32.35,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,140.5,19.5,1.15,25.5,36.5,15.28,2.49
2016,8,5,6,30,281.0,39.0,1.3,26.0,73.0,30.3,19.24
2016,8,5,6,45,375.5,50.0,1.5,26.5,120.5,39.33,27.54
2016,8,5,7,0,470.0,61.0,1.7,27.0,168.0,46.66,34.07
2016,8,5,7,15,530.0,68.5,1.75,27.5,221.5,50.65,37.54
2016,8,5,7,30,590.0,76.0,1.8,28.0,275.0,54.5,40.7
2016,8,5,7,45,634.0,81.5,1.9,28.5,330.0,56.58,42.26
2016,8,5,8,0,678.0,87.0,2.0,29.0,385.0,58.56,43.67
2016,8,5,8,15,411.0,160.0,1.95,29.0,348.0,120.3,82.22
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,186.58,135.51
2016,8,5,8,45,462.5,168.0,1.85,29.5,452.5,195.13,127.59
2016,8,5,9,0,781.0,103.0,1.8,30.0,594.0,254.28,162.6
2016,8,5,9,15,796.5,106.0,1.75,30.5,641.0,311.52,209.99
2016,8,5,9,30,812.0,109.0,1.7,31.0,688.0,369.75,257.77
2016,8,5,9,45,823.5,111.5,1.65,31.5,729.5,430.68,306.21
2016,8,5,10,0,835.0,114.0,1.6,32.0,771.0,486.74,349.55
2016,8,5,10,15,547.0,259.5,1.6,32.5,698.5,500.24,360.72
2016,8,5,10,30,259.0,405.0,1.6,33.0,626.0,487.48,350.23
2016,8,5,10,45,282.5,415.0,1.6,33.5,663.0,529.93,379.29
2016,8,5,11,0,306.0,425.0,1.6,34.0,700.0,574.2,408.71
2016,8,5,11,15,588.5,275.0,1.65,34.0,821.0,670.3,478.69
2016,8,5,11,30,871.0,125.0,1.7,34.0,942.0,778.6,554.27
2016,8,5,11,45,608.5,285.5,1.75,34.5,860.5,754.38,532.76
2016,8,5,12,0,346.0,446.0,1.8,35.0,779.0,702.82,492.51
2016,8,5,12,15,606.0,290.5,1.85,35.0,878.0,809.88,569.28
2016,8,5,12,30,866.0,135.0,1.9,35.0,977.0,908.68,633.86
2016,8,5,12,45,862.0,136.5,2.0,35.0,973.5,930.29,647.34
2016,8,5,13,0,858.0,138.0,2.1,35.0,970.0,948.6,659.59
2016,8,5,13,15,855.5,137.5,2.15,35.0,959.0,963.1,669.11
2016,8,5,13,30,853.0,137.0,2.2,35.0,948.0,974.1,676.61
2016,8,5,13,45,845.0,138.0,2.3,35.0,928.0,977.56,680.11
2016,8,5,14,0,837.0,139.0,2.4,35.0,908.0,977.4,681.54
2016,8,5,14,15,830.5,137.5,2.45,35.0,882.0,972.67,679.81
2016,8,5,14,30,824.0,136.0,2.5,35.0,856.0,964.38,676.0
2016,8,5,14,45,807.5,138.0,2.6,35.0,821.0,957.38,673.56
2016,8,5,15,0,791.0,140.0,2.7,35.0,786.0,936.23,662.23
2016,8,5,15,15,778.5,137.5,2.75,34.5,746.5,911.06,649.35
2016,8,5,15,30,766.0,135.0,2.8,34.0,707.0,882.97,634.51
2016,8,5,15,45,750.5,131.0,2.9,34.0,662.5,847.81,613.92
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,810.31,591.55
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,770.23,567.51
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,724.58,539.29
2016,8,5,16,45,504.0,152.0,2.9,33.0,429.0,580.9,438.56
2016,8,5,17,0,315.0,185.0,2.9,33.0,338.0,444.32,338.15
2016,8,5,17,15,443.0,139.0,2.65,32.5,324.5,481.97,369.34
2016,8,5,17,30,571.0,93.0,2.4,32.0,311.0,498.28,383.08
2016,8,5,17,45,527.0,83.0,2.15,32.0,259.0,431.72,332.11
2016,8,5,18,0,483.0,73.0,1.9,32.0,207.0,368.16,282.29
2016,8,5,18,15,407.5,62.5,1.8,31.5,157.5,291.99,222.04
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,221.06,164.19
2016,8,5,18,45,228.5,36.5,1.65,30.5,68.5,145.66,101.66
2016,8,5,19,0,125.0,21.0,1.6,30.0,29.0,74.98,16.65
2016,8,5,19,15,62.5,10.5,1.65,29.5,14.5,25.87,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,20.0,1.8,25.5,34.0,15.66,2.0
2016,8,6,6,30,231.0,40.0,2.0,26.0,68.0,31.0,19.74
2016,8,6,6,45,320.5,53.0,2.25,26.5,113.5,40.41,28.42
2016,8,6,7,0,410.0,66.0,2.5,27.0,159.0,49.51,36.46
2016,8,6,7,15,472.0,75.0,2.6,27.5,211.0,55.82,41.91
2016,8,6,7,30,534.0,84.0,2.7,28.0,263.0,60.57,45.83
2016,8,6,7,45,581.5,90.0,2.85,28.5,317.5,62.68,47.39
2016,8,6,8,0,629.0,96.0,3.0,29.0,372.0,64.7,48.81
2016,8,6,8,15,432.5,161.0,2.95,29.5,362.5,121.99,83.0
2016,8,6,8,30,236.0,226.0,2.9,30.0,353.0,184.6,130.15
2016,8,6,8,45,491.0,169.0,2.9,30.5,467.0,200.85,130.64
2016,8,6,9,0,746.0,112.0,2.9,31.0,581.0,254.01,163.64
2016,8,6,9,15,763.5,115.5,2.85,31.5,627.5,310.21,210.19
2016,8,6,9,30,781.0,119.0,2.8,32.0,674.0,367.72,257.48
2016,8,6,9,45,795.5,120.5,2.8,32.5,716.5,423.39,302.53
2016,8,6,10,0,810.0,122.0,2.8,33.0,759.0,479.45,346.49
2016,8,6,10,15,820.0,124.0,2.8,33.5,795.0,535.54,388.97
2016,8,6,10,30,830.0,126.0,2.8,34.0,831.0,588.13,427.6
2016,8,6,10,45,837.0,128.0,2.8,34.5,860.0,637.89,463.03
2016,8,6,11,0,844.0,130.0,2.8,35.0,889.0,686.17,496.36
2016,8,6,11,15,849.0,131.5,2.75,35.0,911.0,730.91,527.21
2016,8,6,11,30,854.0,133.0,2.7,35.0,933.0,773.6,554.97
2016,8,6,11,45,856.5,134.0,2.7,35.5,946.5,811.63,577.98
2016,8,6,12,0,859.0,135.0,2.7,36.0,960.0,847.1,599.09
2016,8,6,12,15,860.0,135.5,2.65,36.0,966.0,878.15,618.12
2016,8,6,12,30,861.0,136.0,2.6,36.0,972.0,906.34,635.26
2016,8,6,12,45,859.0,136.5,2.55,36.5,969.0,928.78,647.39
2016,8,6,13,0,857.0,137.0,2.5,37.0,966.0,947.99,657.5
2016,8,6,13,15,854.5,136.5,2.45,37.0,955.5,962.44,666.06
2016,8,6,13,30,852.0,136.0,2.4,37.0,945.0,973.39,672.57
2016,8,6,13,45,847.0,135.5,2.35,37.0,926.0,978.3,675.48
2016,8,6,14,0,842.0,135.0,2.3,37.0,907.0,979.58,676.34
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.0,974.75,673.11
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,966.34,667.83
2016,8,6,14,45,817.0,131.5,2.05,37.0,821.0,950.06,658.38
2016,8,6,15,0,805.0,131.0,2.0,37.0,787.0,941.02,653.58
2016,8,6,15,15,793.0,128.5,1.95,37.0,748.0,916.0,638.9
2016,8,6,15,30,781.0,126.0,1.9,37.0,709.0,888.01,622.54
2016,8,6,15,45,765.5,123.0,1.85,37.0,664.0,853.5,602.06
2016,8,6,16,0,750.0,120.0,1.8,37.0,619.0,816.63,580.01
2016,8,6,16,15,729.0,116.0,1.75,36.5,570.0,771.83,553.81
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,729.29,528.71
2016,8,6,16,45,679.5,107.5,1.7,36.0,468.5,675.53,494.87
2016,8,6,17,0,651.0,103.0,1.7,36.0,416.0,621.61,460.03
2016,8,6,17,15,613.5,96.5,1.55,35.5,362.5,559.31,417.48
2016,8,6,17,30,576.0,90.0,1.4,35.0,309.0,498.45,374.64
2016,8,6,17,45,521.5,82.5,1.25,34.5,255.5,428.12,323.36
2016,8,6,18,0,467.0,75.0,1.1,34.0,202.0,361.74,273.15
2016,8,6,18,15,389.5,64.0,1.05,33.0,153.0,281.37,211.46
2016,8,6,18,30,312.0,53.0,1.0,32.0,104.0,213.9,157.41
2016,8,6,18,45,200.0,37.0,1.0,31.5,65.0,135.98,93.71
2016,8,6,19,0,88.0,21.0,1.0,31.0,26.0,57.54,5.52
2016,8,6,19,15,44.0,10.5,1.2,30.5,13.0,21.04,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,21.0,2.3,25.5,32.5,16.46,1.55
2016,8,7,6,30,194.0,42.0,2.5,26.0,65.0,32.53,20.92
2016,8,7,6,45,302.0,54.0,2.7,26.5,112.0,41.15,29.02
2016,8,7,7,0,410.0,66.0,2.9,27.0,159.0,49.54,36.48
2016,8,7,7,15,472.5,75.5,2.95,27.5,211.0,56.34,42.35
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,61.48,46.59
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,61.32,46.15
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,61.33,45.79
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,84.82,48.53
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,137.76,75.18
2016,8,7,8,45,736.0,103.0,3.1,31.5,532.5,196.7,117.08
2016,8,7,9,0,763.0,105.0,3.1,32.0,584.0,252.84,161.66
2016,8,7,9,15,779.5,108.5,3.0,32.5,631.0,309.83,208.84
2016,8,7,9,30,796.0,112.0,2.9,33.0,678.0,367.97,256.59
2016,8,7,9,45,810.5,113.5,2.85,34.0,720.0,424.54,301.57
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,484.47,347.23
2016,8,7,10,15,834.0,117.0,2.7,35.0,798.0,538.08,388.23
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,590.83,427.27
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,640.83,462.43
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,689.32,495.38
2016,8,7,11,15,861.5,123.0,2.5,36.0,913.5,733.85,526.03
2016,8,7,11,30,866.0,124.0,2.5,36.0,935.0,776.23,553.28
2016,8,7,11,45,870.5,123.5,2.5,36.5,949.5,814.99,576.53
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,851.25,597.92
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,882.71,617.36
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,911.22,634.91
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,934.37,648.17
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,954.23,659.43
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,968.75,668.45
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,979.7,675.4
2016,8,7,13,45,866.0,122.0,2.65,38.0,929.0,985.02,679.49
2016,8,7,14,0,862.0,121.0,2.7,38.0,910.0,986.64,681.47
2016,8,7,14,15,855.5,119.5,2.65,38.0,884.0,981.56,678.64
2016,8,7,14,30,849.0,118.0,2.6,38.0,858.0,972.82,673.74
2016,8,7,14,45,830.5,122.5,2.6,38.0,822.5,955.01,663.79
2016,8,7,15,0,812.0,127.0,2.6,38.0,787.0,944.41,658.48
2016,8,7,15,15,800.0,124.5,2.6,38.0,747.5,919.19,644.05
2016,8,7,15,30,788.0,122.0,2.6,38.0,708.0,890.97,627.84
2016,8,7,15,45,771.5,119.5,2.6,38.0,663.0,855.87,607.17
2016,8,7,16,0,755.0,117.0,2.6,38.0,618.0,818.44,584.88
2016,8,7,16,15,734.5,113.0,2.6,37.5,568.5,773.84,558.82
2016,8,7,16,30,714.0,109.0,2.6,37.0,519.0,731.27,533.67
2016,8,7,16,45,684.0,105.0,2.65,37.0,466.5,676.64,498.91
2016,8,7,17,0,654.0,101.0,2.7,37.0,414.0,621.95,463.26
2016,8,7,17,15,617.0,94.5,2.5,36.5,360.5,559.81,420.29
2016,8,7,17,30,580.0,88.0,2.3,36.0,307.0,499.07,377.02
2016,8,7,17,45,523.0,81.0,2.1,35.5,253.5,427.57,324.31
2016,8,7,18,0,466.0,74.0,1.9,35.0,200.0,360.27,272.9
2016,8,7,18,15,388.5,62.5,1.8,34.0,151.0,279.28,210.14
2016,8,7,18,30,311.0,51.0,1.7,33.0,102.0,211.23,155.26
2016,8,7,18,45,198.0,35.5,1.65,32.5,63.0,133.61,91.3
2016,8,7,19,0,85.0,20.0,1.6,32.0,24.0,55.06,0.0
2016,8,7,19,15,42.5,10.0,1.85,31.5,12.0,20.18,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,59.0,22.5,2.25,26.0,29.5,18.27,1.26
2016,8,8,6,30,118.0,45.0,2.4,26.0,59.0,35.49,23.25
2016,8,8,6,45,218.0,62.0,2.55,26.5,104.5,48.48,35.13
2016,8,8,7,0,318.0,79.0,2.7,27.0,150.0,58.95,44.41
2016,8,8,7,15,383.0,91.5,2.7,27.5,201.5,66.91,51.27
2016,8,8,7,30,448.0,104.0,2.7,28.0,253.0,74.53,57.59
2016,8,8,7,45,512.5,108.5,2.75,28.5,308.5,76.29,58.8
2016,8,8,8,0,577.0,113.0,2.8,29.0,364.0,77.18,59.22
2016,8,8,8,15,611.0,119.5,2.75,29.5,417.0,99.64,61.71
2016,8,8,8,30,645.0,126.0,2.7,30.0,470.0,150.03,87.48
2016,8,8,8,45,677.5,128.0,2.65,31.0,522.0,201.0,122.89
2016,8,8,9,0,710.0,130.0,2.6,32.0,574.0,255.68,165.46
2016,8,8,9,15,728.5,134.0,2.55,32.5,621.0,311.29,210.96
2016,8,8,9,30,747.0,138.0,2.5,33.0,668.0,372.7,260.42
2016,8,8,9,45,763.0,140.0,2.5,33.5,710.5,427.68,304.27
2016,8,8,10,0,779.0,142.0,2.5,34.0,753.0,483.3,347.29
2016,8,8,10,15,789.5,144.5,2.5,34.5,788.5,536.83,387.43
2016,8,8,10,30,800.0,147.0,2.5,35.0,824.0,589.87,425.85
2016,8,8,10,45,808.5,148.5,2.5,35.5,853.5,640.05,461.09
2016,8,8,11,0,817.0,150.0,2.5,36.0,883.0,689.03,494.43
2016,8,8,11,15,822.0,151.5,2.5,36.0,904.5,734.05,525.26
2016,8,8,11,30,827.0,153.0,2.5,36.0,926.0,777.13,553.9
2016,8,8,11,45,835.0,150.0,2.5,36.5,941.0,810.35,573.57
2016,8,8,12,0,843.0,147.0,2.5,37.0,956.0,846.49,594.96
2016,8,8,12,15,844.0,147.5,2.5,37.0,961.5,877.21,613.96
2016,8,8,12,30,845.0,148.0,2.5,37.0,967.0,905.11,631.17
2016,8,8,12,45,843.0,149.0,2.55,37.5,964.0,927.77,644.16
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,947.26,655.22
2016,8,8,13,15,838.0,149.0,2.6,38.0,950.0,960.66,663.57
2016,8,8,13,30,835.0,148.0,2.6,38.0,939.0,970.58,669.92
2016,8,8,13,45,827.5,149.0,2.6,38.5,919.5,974.42,671.26
2016,8,8,14,0,820.0,150.0,2.6,39.0,900.0,986.67,677.91
2016,8,8,14,15,813.0,148.0,2.6,38.5,873.5,980.89,676.43
2016,8,8,14,30,806.0,146.0,2.6,38.0,847.0,971.51,672.99
2016,8,8,14,45,793.5,145.5,2.6,38.0,813.0,954.81,663.74
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,934.86,652.59
2016,8,8,15,15,768.0,142.0,2.6,38.0,739.5,908.66,637.57
2016,8,8,15,30,755.0,139.0,2.6,38.0,700.0,879.58,620.75
2016,8,8,15,45,738.0,136.0,2.6,38.0,654.5,844.18,599.81
2016,8,8,16,0,721.0,133.0,2.6,38.0,609.0,811.33,580.42
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.0,765.27,553.28
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,717.93,524.83
2016,8,8,16,45,646.0,118.0,2.65,37.0,458.5,662.59,489.44
2016,8,8,17,0,615.0,113.0,2.7,37.0,406.0,607.34,452.53
2016,8,8,17,15,575.5,106.0,2.5,36.5,353.0,544.39,408.85
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,483.08,365.06
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.0,406.77,308.87
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,341.19,258.66
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,265.06,199.42
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,197.41,144.96
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,123.28,83.57
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,45.92,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,16.59,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,20.0,2.25,26.5,31.5,15.7,0.0
2016,8,9,6,30,201.0,40.0,2.4,27.0,63.0,31.03,19.47
2016,8,9,6,45,304.0,52.5,2.55,27.5,109.5,40.08,27.94
2016,8,9,7,0,407.0,65.0,2.7,28.0,156.0,48.86,35.72
2016,8,9,7,15,470.5,74.5,2.7,28.5,208.0,55.69,41.6
2016,8,9,7,30,534.0,84.0,2.7,29.0,260.0,60.85,45.87
2016,8,9,7,45,590.5,88.0,2.75,29.5,316.0,61.48,46.19
2016,8,9,8,0,647.0,92.0,2.8,30.0,372.0,62.19,46.52
2016,8,9,8,15,677.5,97.0,2.75,30.5,425.5,86.15,49.39
2016,8,9,8,30,708.0,102.0,2.7,31.0,479.0,139.23,76.26
2016,8,9,8,45,738.5,103.0,2.65,31.5,531.5,198.11,118.01
2016,8,9,9,0,769.0,104.0,2.6,32.0,584.0,254.58,162.68
2016,8,9,9,15,785.5,107.0,2.55,32.5,631.0,311.7,209.9
2016,8,9,9,30,802.0,110.0,2.5,33.0,678.0,369.94,257.66
2016,8,9,9,45,816.5,111.5,2.45,33.5,720.5,430.83,306.13
2016,8,9,10,0,831.0,113.0,2.4,34.0,763.0,487.38,349.98
2016,8,9,10,15,840.5,115.0,2.4,34.0,799.0,541.69,391.68
2016,8,9,10,30,850.0,117.0,2.4,34.0,835.0,595.19,431.53
2016,8,9,10,45,857.0,118.0,2.45,34.5,864.5,645.22,467.12
2016,8,9,11,0,864.0,119.0,2.5,35.0,894.0,693.71,500.59
2016,8,9,11,15,868.5,120.5,2.6,35.5,915.5,739.05,531.3
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,782.23,558.38
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,821.97,582.91
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,859.35,605.73
2016,8,9,12,15,889.0,117.0,3.0,37.0,972.5,890.76,625.9
2016,8,9,12,30,890.0,117.0,3.1,37.0,978.0,919.13,644.2
2016,8,9,12,45,890.0,116.5,3.25,37.5,975.5,942.96,658.64
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,963.45,671.02
2016,8,9,13,15,887.5,115.5,3.45,38.0,962.5,978.06,680.57
2016,8,9,13,30,885.0,115.0,3.5,38.0,952.0,989.01,687.99
2016,8,9,13,45,881.5,114.0,3.6,38.0,933.0,994.76,692.64
2016,8,9,14,0,878.0,113.0,3.7,38.0,914.0,996.74,695.1
2016,8,9,14,15,576.5,263.5,3.7,38.0,783.5,872.35,615.11
2016,8,9,14,30,275.0,414.0,3.7,38.0,653.0,711.6,502.81
2016,8,9,14,45,562.5,260.0,3.7,38.0,724.0,854.25,606.73
2016,8,9,15,0,850.0,106.0,3.7,38.0,795.0,950.56,670.84
2016,8,9,15,15,839.5,104.0,3.7,37.5,755.0,926.62,657.54
2016,8,9,15,30,829.0,102.0,3.7,37.0,715.0,899.56,643.04
2016,8,9,15,45,814.5,99.5,3.7,37.0,670.0,865.38,622.49
2016,8,9,16,0,800.0,97.0,3.7,37.0,625.0,836.76,605.54
2016,8,9,16,15,781.0,94.0,3.65,37.0,575.5,793.04,578.13
2016,8,9,16,30,762.0,91.0,3.6,37.0,526.0,747.61,549.35
2016,8,9,16,45,734.5,87.5,3.55,37.0,472.5,693.53,514.2
2016,8,9,17,0,707.0,84.0,3.5,37.0,419.0,639.04,478.14
2016,8,9,17,15,671.5,79.0,3.2,36.5,365.0,579.84,437.6
2016,8,9,17,30,636.0,74.0,2.9,36.0,311.0,519.34,394.0
2016,8,9,17,45,580.5,68.5,2.65,35.5,256.5,447.89,340.9
2016,8,9,18,0,525.0,63.0,2.4,35.0,202.0,380.5,288.94
2016,8,9,18,15,446.5,53.5,2.15,34.0,152.0,301.77,227.12
2016,8,9,18,30,368.0,44.0,1.9,33.0,102.0,230.81,169.31
2016,8,9,18,45,242.0,30.5,1.7,32.5,62.5,146.46,98.66
2016,8,9,19,0,116.0,17.0,1.5,32.0,23.0,65.26,0.0
2016,8,9,19,15,58.0,8.5,1.6,31.5,11.5,7.73,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,79.5,20.5,2.2,26.5,29.5,16.74,0.0
