Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,45,0.0,39.5,2.1,24.5,39.5,34.37,23.26
2016,8,20,7,0,0.0,59.0,2.2,25.0,59.0,50.6,37.53
2016,8,20,7,15,2.0,82.0,2.25,25.0,82.5,69.25,53.75
2016,8,20,7,30,4.0,105.0,2.3,25.0,106.0,87.68,69.49
2016,8,20,7,45,2.0,108.5,2.4,25.5,109.0,91.84,72.74
2016,8,20,8,0,0.0,112.0,2.5,26.0,112.0,95.67,75.58
2016,8,20,8,15,7.0,146.0,2.65,26.0,149.5,123.0,93.56
2016,8,20,8,30,14.0,180.0,2.8,26.0,187.0,151.88,115.6
2016,8,20,8,45,12.0,188.5,3.0,26.5,195.0,161.31,122.38
2016,8,20,9,0,10.0,197.0,3.2,27.0,203.0,170.19,128.79
2016,8,20,9,15,7.5,192.5,3.3,27.0,197.0,167.99,126.85
2016,8,20,9,30,5.0,188.0,3.4,27.0,191.0,164.95,124.27
2016,8,20,9,45,5.5,191.0,3.55,27.0,195.5,168.81,127.0
2016,8,20,10,0,6.0,194.0,3.7,27.0,200.0,172.63,129.71
2016,8,20,10,15,9.0,219.0,3.7,27.0,227.0,196.6,147.86
2016,8,20,10,30,12.0,244.0,3.7,27.0,254.0,221.12,166.29
2016,8,20,10,45,19.5,293.0,3.7,27.5,310.0,269.8,202.45
2016,8,20,11,0,27.0,342.0,3.7,28.0,366.0,320.83,239.72
2016,8,20,11,15,28.5,355.5,3.7,28.0,381.5,338.0,252.06
2016,8,20,11,30,30.0,369.0,3.7,28.0,397.0,355.5,264.71
2016,8,20,11,45,25.0,351.0,3.7,28.5,374.5,339.34,252.1
2016,8,20,12,0,20.0,333.0,3.7,29.0,352.0,315.96,234.34
2016,8,20,12,15,19.5,331.0,3.65,29.0,350.0,315.55,234.03
2016,8,20,12,30,19.0,329.0,3.6,29.0,348.0,314.96,233.55
2016,8,20,12,45,20.5,337.0,3.55,29.0,357.0,325.35,241.2
2016,8,20,13,0,22.0,345.0,3.5,29.0,366.0,335.81,248.9
2016,8,20,13,15,24.0,352.0,3.4,29.0,375.0,345.88,256.31
2016,8,20,13,30,26.0,359.0,3.3,29.0,384.0,370.31,274.15
2016,8,20,13,45,35.0,373.0,3.2,29.0,405.5,396.02,293.09
2016,8,20,14,0,44.0,387.0,3.1,29.0,427.0,422.14,312.23
2016,8,20,14,15,27.5,313.0,2.95,28.5,338.0,331.73,246.98
2016,8,20,14,30,11.0,239.0,2.8,28.0,249.0,229.76,171.72
2016,8,20,14,45,7.0,200.5,2.65,28.0,207.0,189.47,141.6
2016,8,20,15,0,3.0,162.0,2.5,28.0,165.0,149.37,111.12
2016,8,20,15,15,1.5,92.0,2.35,27.5,93.5,83.14,60.15
2016,8,20,15,30,0.0,22.0,2.2,27.0,22.0,19.46,9.93
2016,8,20,15,45,0.0,32.5,2.05,27.0,32.5,28.74,17.42
2016,8,20,16,0,0.0,43.0,1.9,27.0,43.0,38.02,24.93
2016,8,20,16,15,0.0,39.5,1.75,27.0,39.5,34.9,22.51
2016,8,20,16,30,0.0,36.0,1.6,27.0,36.0,31.78,20.1
2016,8,20,16,45,0.0,21.5,1.5,27.0,21.5,18.95,9.78
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,6.16,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,5.27,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.39,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.51,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.63,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.75,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.88,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.44,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,11.5,15.0,1.1,23.0,16.0,13.64,0.0
2016,8,21,6,30,23.0,30.0,1.2,23.0,32.0,25.51,13.91
2016,8,21,6,45,62.5,52.0,1.3,23.0,63.0,41.98,29.81
2016,8,21,7,0,102.0,74.0,1.4,23.0,94.0,58.64,44.71
2016,8,21,7,15,130.0,96.0,1.45,23.0,130.5,74.85,58.96
2016,8,21,7,30,158.0,118.0,1.5,23.0,167.0,90.63,72.53
2016,8,21,7,45,238.0,135.0,1.55,23.0,225.5,98.24,78.88
2016,8,21,8,0,318.0,152.0,1.6,23.0,284.0,109.16,87.87
2016,8,21,8,15,159.0,144.0,1.6,23.0,210.0,117.88,86.77
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,116.82,89.41
2016,8,21,8,45,6.5,170.0,1.6,23.5,174.0,146.05,111.82
2016,8,21,9,0,13.0,204.0,1.6,24.0,212.0,176.42,134.72
2016,8,21,9,15,7.0,181.0,1.45,24.0,185.5,158.51,120.49
2016,8,21,9,30,1.0,158.0,1.3,24.0,159.0,138.47,104.68
2016,8,21,9,45,64.0,261.5,1.2,24.5,310.5,248.3,187.9
2016,8,21,10,0,127.0,365.0,1.1,25.0,462.0,364.96,272.92
2016,8,21,10,15,84.0,357.5,0.95,25.0,423.0,350.1,260.99
2016,8,21,10,30,41.0,350.0,0.8,25.0,384.0,326.94,243.31
2016,8,21,10,45,66.0,386.5,0.7,25.5,444.0,379.47,280.48
2016,8,21,11,0,91.0,423.0,0.6,26.0,504.0,435.28,318.49
2016,8,21,11,15,100.5,438.5,0.65,26.0,530.0,464.37,338.56
2016,8,21,11,30,110.0,454.0,0.7,26.0,556.0,494.34,359.35
2016,8,21,11,45,63.0,374.5,0.75,26.5,433.0,392.17,287.02
2016,8,21,12,0,16.0,295.0,0.8,27.0,310.0,278.27,204.78
2016,8,21,12,15,14.5,273.0,0.85,27.0,287.0,258.36,190.95
2016,8,21,12,30,13.0,251.0,0.9,27.0,264.0,238.03,176.19
2016,8,21,12,45,12.0,236.0,1.0,27.0,248.0,224.22,166.23
2016,8,21,13,0,11.0,221.0,1.1,27.0,232.0,210.16,155.98
2016,8,21,13,15,17.0,282.5,1.15,27.0,299.0,273.76,203.34
2016,8,21,13,30,23.0,344.0,1.2,27.0,366.0,338.9,250.7
2016,8,21,13,45,29.0,355.5,1.25,27.0,382.5,372.62,275.07
2016,8,21,14,0,35.0,367.0,1.3,27.0,399.0,392.87,289.94
2016,8,21,14,15,34.5,355.5,1.3,27.0,386.5,382.9,283.08
2016,8,21,14,30,34.0,344.0,1.3,27.0,374.0,372.64,276.2
2016,8,21,14,45,24.0,299.0,1.35,27.0,320.0,301.84,225.21
2016,8,21,15,0,14.0,254.0,1.4,27.0,266.0,248.53,186.25
2016,8,21,15,15,13.5,243.5,1.45,26.5,254.5,238.47,179.74
2016,8,21,15,30,13.0,233.0,1.5,26.0,243.0,228.42,173.01
2016,8,21,15,45,10.0,212.0,1.55,26.0,219.5,205.59,156.05
2016,8,21,16,0,7.0,191.0,1.6,26.0,196.0,182.84,139.02
2016,8,21,16,15,15.5,194.5,1.6,26.0,203.5,194.85,149.15
2016,8,21,16,30,24.0,198.0,1.6,26.0,211.0,206.96,159.3
2016,8,21,16,45,78.0,190.5,1.65,26.0,226.0,255.72,199.23
2016,8,21,17,0,132.0,183.0,1.7,26.0,241.0,300.67,235.54
2016,8,21,17,15,124.5,157.5,1.65,25.5,206.0,262.75,206.84
2016,8,21,17,30,117.0,132.0,1.6,25.0,171.0,224.93,177.77
2016,8,21,17,45,99.5,108.0,1.6,25.0,137.0,183.26,144.28
2016,8,21,18,0,82.0,84.0,1.6,25.0,103.0,142.86,111.0
2016,8,21,18,15,56.5,61.0,1.65,24.5,72.5,101.18,76.17
2016,8,21,18,30,31.0,38.0,1.7,24.0,42.0,54.46,36.9
2016,8,21,18,45,15.5,19.0,1.75,24.0,21.0,24.83,1.72
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,53.0,16.5,1.55,23.0,21.0,15.01,0.0
2016,8,22,6,30,106.0,33.0,1.8,23.0,42.0,26.43,14.36
2016,8,22,6,45,203.5,50.5,2.05,23.5,85.0,38.72,26.96
2016,8,22,7,0,301.0,68.0,2.3,24.0,128.0,51.24,38.21
2016,8,22,7,15,150.5,62.0,2.35,24.5,92.0,48.45,36.08
2016,8,22,7,30,0.0,56.0,2.4,25.0,56.0,49.45,36.94
2016,8,22,7,45,0.0,49.5,2.45,25.5,49.5,43.68,31.87
2016,8,22,8,0,0.0,43.0,2.5,26.0,43.0,37.93,26.81
2016,8,22,8,15,0.0,72.5,2.55,26.0,72.5,64.12,46.58
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,89.47,66.72
2016,8,22,8,45,28.0,178.0,2.7,26.5,195.0,151.38,114.02
2016,8,22,9,0,56.0,254.0,2.8,27.0,288.0,218.23,164.22
2016,8,22,9,15,102.5,287.5,2.8,27.0,356.5,264.59,198.14
2016,8,22,9,30,149.0,321.0,2.8,27.0,425.0,313.46,234.34
2016,8,22,9,45,169.5,343.0,2.85,27.5,467.5,353.34,263.83
2016,8,22,10,0,190.0,365.0,2.9,28.0,510.0,395.76,294.9
2016,8,22,10,15,323.0,343.5,2.95,28.0,604.5,464.73,346.21
2016,8,22,10,30,456.0,322.0,3.0,28.0,699.0,548.86,408.4
2016,8,22,10,45,633.5,233.0,3.05,28.5,778.0,617.53,459.7
2016,8,22,11,0,811.0,144.0,3.1,29.0,857.0,697.24,518.49
2016,8,22,11,15,426.5,269.5,3.15,29.0,645.0,566.58,421.83
2016,8,22,11,30,42.0,395.0,3.2,29.0,433.0,388.84,286.84
2016,8,22,11,45,170.5,424.5,3.3,29.0,584.0,532.26,393.17
2016,8,22,12,0,299.0,454.0,3.4,29.0,735.0,687.31,503.07
2016,8,22,12,15,200.0,462.0,3.4,29.0,650.0,615.85,450.78
2016,8,22,12,30,101.0,470.0,3.4,29.0,565.0,534.25,391.55
2016,8,22,12,45,475.5,302.5,3.45,29.5,750.5,763.69,561.24
2016,8,22,13,0,850.0,135.0,3.5,30.0,936.0,959.71,693.8
2016,8,22,13,15,540.0,297.5,3.45,30.0,804.0,850.02,616.96
2016,8,22,13,30,230.0,460.0,3.4,30.0,672.0,690.44,501.06
2016,8,22,13,45,349.5,407.5,3.4,30.0,722.0,777.47,565.02
2016,8,22,14,0,469.0,355.0,3.4,30.0,772.0,863.24,625.57
2016,8,22,14,15,307.0,384.0,3.4,30.0,653.0,720.1,525.78
2016,8,22,14,30,145.0,413.0,3.4,30.0,534.0,574.58,422.09
2016,8,22,14,45,471.5,270.0,3.4,30.0,642.0,781.51,576.73
2016,8,22,15,0,798.0,127.0,3.4,30.0,750.0,943.51,688.54
2016,8,22,15,15,785.0,124.5,3.35,30.0,709.0,916.4,670.51
2016,8,22,15,30,772.0,122.0,3.3,30.0,668.0,886.37,652.03
2016,8,22,15,45,751.0,120.0,3.25,30.0,621.5,846.85,627.12
2016,8,22,16,0,730.0,118.0,3.2,30.0,575.0,805.29,600.69
2016,8,22,16,15,706.5,113.5,3.1,29.5,524.5,761.44,573.32
2016,8,22,16,30,683.0,109.0,3.0,29.0,474.0,712.12,541.67
2016,8,22,16,45,651.0,103.5,2.9,29.0,421.0,654.17,502.22
2016,8,22,17,0,619.0,98.0,2.8,29.0,368.0,596.5,461.92
2016,8,22,17,15,574.5,91.0,2.6,28.5,314.0,529.07,412.89
2016,8,22,17,30,530.0,84.0,2.4,28.0,260.0,463.92,363.96
2016,8,22,17,45,463.0,75.0,2.25,27.5,207.5,385.87,303.36
2016,8,22,18,0,396.0,66.0,2.1,27.0,155.0,310.1,242.4
2016,8,22,18,15,299.0,52.5,2.15,26.5,108.5,226.17,173.35
2016,8,22,18,30,202.0,39.0,2.2,26.0,62.0,153.53,110.76
2016,8,22,18,45,101.0,19.5,2.3,26.0,31.0,72.32,3.98
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,16.5,2.5,24.0,21.5,15.01,0.0
2016,8,23,6,30,117.0,33.0,2.6,24.0,43.0,26.42,13.99
2016,8,23,6,45,221.5,49.5,2.75,24.5,87.0,38.02,26.21
2016,8,23,7,0,326.0,66.0,2.9,25.0,131.0,49.86,36.85
2016,8,23,7,15,400.0,77.5,3.1,25.5,182.5,57.44,43.58
2016,8,23,7,30,474.0,89.0,3.3,26.0,234.0,64.75,49.8
2016,8,23,7,45,535.5,94.5,3.5,26.5,289.5,67.54,51.99
2016,8,23,8,0,597.0,100.0,3.7,27.0,345.0,69.0,52.95
2016,8,23,8,15,632.0,106.0,3.8,27.0,399.5,98.69,58.56
2016,8,23,8,30,667.0,112.0,3.9,27.0,454.0,151.39,88.25
2016,8,23,8,45,703.0,112.5,4.05,27.5,507.0,204.4,127.22
2016,8,23,9,0,739.0,113.0,4.2,28.0,560.0,266.15,177.29
2016,8,23,9,15,460.0,216.5,4.2,28.0,502.5,307.86,221.78
2016,8,23,9,30,181.0,320.0,4.2,28.0,445.0,324.8,242.28
2016,8,23,9,45,501.0,219.0,4.25,28.5,595.0,392.69,291.09
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,499.17,371.21
2016,8,23,10,15,831.5,120.0,4.3,29.0,781.5,556.4,416.22
2016,8,23,10,30,842.0,122.0,4.3,29.0,818.0,610.78,458.13
2016,8,23,10,45,852.5,122.0,4.3,29.5,848.0,662.48,496.06
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,712.9,532.01
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,758.61,564.27
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,802.11,593.4
2016,8,23,11,45,874.0,126.0,4.3,30.5,935.0,840.85,617.84
2016,8,23,12,0,875.0,128.0,4.3,31.0,948.0,876.76,640.16
2016,8,23,12,15,876.0,128.5,4.25,31.0,953.0,908.36,660.54
2016,8,23,12,30,877.0,129.0,4.2,31.0,958.0,936.86,678.82
2016,8,23,12,45,876.0,129.0,4.2,31.0,954.5,959.79,693.71
2016,8,23,13,0,875.0,129.0,4.2,31.0,951.0,979.28,706.43
2016,8,23,13,15,872.0,128.5,4.2,31.0,939.5,992.78,715.37
2016,8,23,13,30,869.0,128.0,4.2,31.0,928.0,1002.58,722.07
2016,8,23,13,45,863.5,127.5,4.2,31.5,907.5,1006.15,723.42
2016,8,23,14,0,858.0,127.0,4.2,32.0,887.0,1005.96,722.51
2016,8,23,14,15,851.0,125.5,4.15,31.5,859.0,999.47,720.35
2016,8,23,14,30,844.0,124.0,4.1,31.0,831.0,989.3,715.95
2016,8,23,14,45,821.5,129.0,4.05,31.0,793.5,978.11,709.59
2016,8,23,15,0,799.0,134.0,4.0,31.0,756.0,952.95,694.18
2016,8,23,15,15,785.5,131.5,3.9,31.0,714.5,925.29,676.97
2016,8,23,15,30,772.0,129.0,3.8,31.0,673.0,894.69,657.84
2016,8,23,15,45,749.0,127.5,3.75,31.0,625.5,853.76,631.97
2016,8,23,16,0,726.0,126.0,3.7,31.0,578.0,815.96,608.11
2016,8,23,16,15,701.5,121.0,3.45,30.5,527.0,766.37,576.14
2016,8,23,16,30,677.0,116.0,3.2,30.0,476.0,715.7,543.01
2016,8,23,16,45,640.5,111.5,3.0,30.0,422.0,655.49,501.66
2016,8,23,17,0,604.0,107.0,2.8,30.0,368.0,595.85,459.27
2016,8,23,17,15,557.5,99.0,2.65,29.5,313.5,526.34,409.07
2016,8,23,17,30,511.0,91.0,2.5,29.0,259.0,459.25,358.96
2016,8,23,17,45,444.0,80.5,2.35,28.5,206.0,376.33,294.89
2016,8,23,18,0,377.0,70.0,2.2,28.0,153.0,305.02,237.38
2016,8,23,18,15,277.0,55.5,2.25,27.5,106.5,219.69,167.41
2016,8,23,18,30,177.0,41.0,2.3,27.0,60.0,146.12,104.04
2016,8,23,18,45,88.5,20.5,2.4,26.5,30.0,63.01,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,103.0,14.5,2.25,23.5,23.0,13.19,0.0
2016,8,24,6,30,206.0,29.0,2.5,24.0,46.0,22.75,11.01
2016,8,24,6,45,322.5,41.0,2.75,24.5,92.5,32.76,21.79
2016,8,24,7,0,439.0,53.0,3.0,25.0,139.0,41.26,29.54
2016,8,24,7,15,509.0,61.5,3.1,25.0,192.5,46.3,34.15
2016,8,24,7,30,579.0,70.0,3.2,25.0,246.0,51.17,38.41
2016,8,24,7,45,634.0,73.5,3.35,25.5,302.5,51.96,38.95
2016,8,24,8,0,689.0,77.0,3.5,26.0,359.0,52.83,39.49
2016,8,24,8,15,720.0,81.5,3.5,26.5,414.0,90.76,49.91
2016,8,24,8,30,751.0,86.0,3.5,27.0,469.0,146.96,81.25
2016,8,24,8,45,779.5,87.5,3.5,27.5,522.0,204.04,123.8
2016,8,24,9,0,808.0,89.0,3.5,28.0,575.0,264.19,173.34
2016,8,24,9,15,824.0,91.5,3.45,28.0,623.0,329.11,228.57
2016,8,24,9,30,840.0,94.0,3.4,28.0,671.0,389.35,279.85
2016,8,24,9,45,853.5,95.5,3.4,28.5,714.0,448.29,328.51
2016,8,24,10,0,867.0,97.0,3.4,29.0,757.0,507.24,375.57
2016,8,24,10,15,607.0,233.0,3.35,29.0,706.0,529.25,393.37
2016,8,24,10,30,347.0,369.0,3.3,29.0,655.0,524.9,389.01
2016,8,24,10,45,622.0,235.5,3.3,29.5,771.0,614.78,456.9
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,720.25,534.78
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.0,766.58,565.91
2016,8,24,11,30,905.0,104.0,3.3,30.0,929.0,810.51,594.84
2016,8,24,11,45,899.5,110.0,3.3,30.5,940.0,848.64,618.41
2016,8,24,12,0,894.0,116.0,3.3,31.0,951.0,883.42,639.56
2016,8,24,12,15,894.5,116.0,3.3,31.0,956.0,914.54,659.49
2016,8,24,12,30,895.0,116.0,3.3,31.0,961.0,942.45,677.31
2016,8,24,12,45,891.5,117.5,3.3,31.0,956.5,964.68,691.48
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,983.32,703.45
2016,8,24,13,15,885.5,118.5,3.25,31.0,939.5,997.31,712.18
2016,8,24,13,30,883.0,118.0,3.2,31.0,927.0,1007.56,718.66
2016,8,24,13,45,874.5,119.0,3.2,31.0,906.0,1009.55,720.41
2016,8,24,14,0,866.0,120.0,3.2,31.0,885.0,1007.73,719.95
2016,8,24,14,15,859.0,118.5,3.15,31.0,857.0,1001.05,716.18
2016,8,24,14,30,852.0,117.0,3.1,31.0,829.0,990.66,710.21
2016,8,24,14,45,829.0,122.5,3.05,31.0,791.0,968.28,696.68
2016,8,24,15,0,806.0,128.0,3.0,31.0,753.0,953.78,688.43
2016,8,24,15,15,793.0,125.5,2.95,31.0,711.5,926.37,671.81
2016,8,24,15,30,780.0,123.0,2.9,31.0,670.0,896.0,653.36
2016,8,24,15,45,759.0,120.5,2.85,31.0,623.0,855.53,628.17
2016,8,24,16,0,738.0,118.0,2.8,31.0,576.0,812.99,601.44
2016,8,24,16,15,714.5,113.5,2.65,30.5,525.0,768.84,573.92
2016,8,24,16,30,691.0,109.0,2.5,30.0,474.0,719.08,542.1
2016,8,24,16,45,656.5,104.0,2.35,30.0,420.0,659.3,501.6
2016,8,24,17,0,622.0,99.0,2.2,30.0,366.0,599.97,460.35
2016,8,24,17,15,576.5,92.0,2.0,29.5,311.5,531.56,411.08
2016,8,24,17,30,531.0,85.0,1.8,29.0,257.0,465.48,361.88
2016,8,24,17,45,464.5,75.0,1.65,28.5,204.0,386.43,301.09
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,310.11,240.16
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,225.15,170.76
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,151.74,106.78
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,69.75,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,14.0,0.7,23.5,22.0,12.73,0.0
2016,8,25,6,30,197.0,28.0,0.8,24.0,44.0,21.96,10.17
2016,8,25,6,45,301.5,42.0,0.95,24.5,89.0,32.46,21.54
2016,8,25,7,0,406.0,56.0,1.1,25.0,134.0,43.9,31.78
2016,8,25,7,15,477.0,65.0,1.2,25.0,187.0,49.18,36.62
2016,8,25,7,30,548.0,74.0,1.3,25.0,240.0,54.29,41.08
2016,8,25,7,45,332.0,120.5,1.4,25.5,227.0,84.56,66.62
2016,8,25,8,0,116.0,167.0,1.5,26.0,214.0,122.88,98.28
2016,8,25,8,15,97.0,190.0,1.5,26.0,233.0,150.88,113.12
2016,8,25,8,30,78.0,213.0,1.5,26.0,252.0,175.59,131.19
2016,8,25,8,45,89.5,239.5,1.55,26.5,289.5,205.87,153.26
2016,8,25,9,0,101.0,266.0,1.6,27.0,327.0,238.03,177.05
2016,8,25,9,15,447.0,189.5,1.55,27.0,492.0,284.94,204.08
2016,8,25,9,30,793.0,113.0,1.5,27.0,657.0,384.91,275.87
2016,8,25,9,45,809.0,114.0,1.5,27.5,699.5,442.72,322.26
2016,8,25,10,0,825.0,115.0,1.5,28.0,742.0,503.09,369.02
2016,8,25,10,15,834.5,117.0,1.45,28.0,778.0,557.96,410.8
2016,8,25,10,30,844.0,119.0,1.4,28.0,814.0,611.95,450.5
2016,8,25,10,45,851.0,120.5,1.4,28.5,842.5,662.79,486.12
2016,8,25,11,0,858.0,122.0,1.4,29.0,871.0,712.03,519.49
2016,8,25,11,15,862.5,123.0,1.3,29.0,892.0,757.17,548.65
2016,8,25,11,30,867.0,124.0,1.2,29.0,913.0,800.07,574.55
2016,8,25,11,45,873.5,122.0,1.15,29.5,927.0,839.48,597.16
2016,8,25,12,0,880.0,120.0,1.1,30.0,941.0,876.38,617.79
2016,8,25,12,15,880.5,120.0,1.05,30.0,945.5,907.08,635.52
2016,8,25,12,30,881.0,120.0,1.0,30.0,950.0,934.61,651.19
2016,8,25,12,45,879.0,120.5,1.0,30.0,946.0,956.96,664.52
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,975.81,675.82
2016,8,25,13,15,874.0,120.0,1.0,30.0,929.5,988.6,683.58
2016,8,25,13,30,871.0,119.0,1.0,30.0,917.0,997.66,689.28
2016,8,25,13,45,865.0,119.0,1.0,30.0,896.0,1000.98,691.71
2016,8,25,14,0,859.0,119.0,1.0,30.0,875.0,1000.52,692.08
2016,8,25,14,15,600.0,247.5,1.05,30.0,767.5,895.5,628.55
2016,8,25,14,30,341.0,376.0,1.1,30.0,660.0,750.53,532.02
2016,8,25,14,45,315.5,364.5,1.2,30.0,618.5,713.31,510.83
2016,8,25,15,0,290.0,353.0,1.3,30.0,577.0,674.98,487.26
2016,8,25,15,15,373.5,305.5,1.35,29.5,577.0,701.22,510.35
2016,8,25,15,30,457.0,258.0,1.4,29.0,577.0,738.82,540.1
2016,8,25,15,45,493.5,225.0,1.45,29.0,547.5,726.39,534.55
2016,8,25,16,0,530.0,192.0,1.5,29.0,518.0,709.05,526.12
2016,8,25,16,15,586.5,156.0,1.45,29.0,487.5,707.69,527.83
2016,8,25,16,30,643.0,120.0,1.4,29.0,457.0,692.77,519.16
2016,8,25,16,45,622.5,110.0,1.4,29.0,406.5,639.85,484.39
2016,8,25,17,0,602.0,100.0,1.4,29.0,356.0,586.37,448.17
2016,8,25,17,15,556.5,92.5,1.3,28.5,302.0,518.22,399.69
2016,8,25,17,30,511.0,85.0,1.2,28.0,248.0,452.47,351.24
2016,8,25,17,45,441.5,75.0,1.1,27.5,196.0,368.08,286.75
2016,8,25,18,0,372.0,65.0,1.0,27.0,144.0,296.24,229.3
2016,8,25,18,15,276.0,50.0,1.05,26.5,98.5,212.52,161.03
2016,8,25,18,30,180.0,35.0,1.1,26.0,53.0,140.12,97.39
2016,8,25,18,45,90.0,17.5,1.15,26.0,26.5,63.75,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,13.19,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,22.67,10.42
2016,8,26,6,45,222.5,46.5,0.65,23.5,82.0,35.79,24.41
2016,8,26,7,0,322.0,64.0,0.8,24.0,125.0,48.45,35.78
2016,8,26,7,15,392.5,76.0,0.7,24.5,176.0,56.44,42.89
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,64.12,49.44
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,69.36,53.7
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,72.94,56.43
2016,8,26,8,15,442.0,151.5,0.45,26.0,347.0,124.73,83.4
2016,8,26,8,30,318.0,198.0,0.5,26.0,359.0,181.96,125.71
2016,8,26,8,45,508.5,162.0,0.55,26.5,452.0,210.58,138.9
2016,8,26,9,0,699.0,126.0,0.6,27.0,545.0,264.98,176.01
2016,8,26,9,15,535.0,203.5,0.7,27.0,540.0,323.37,228.62
2016,8,26,9,30,371.0,281.0,0.8,27.0,535.0,363.36,264.15
2016,8,26,9,45,570.0,211.0,0.9,27.5,629.5,419.04,304.82
2016,8,26,10,0,769.0,141.0,1.0,28.0,724.0,497.3,362.82
2016,8,26,10,15,573.0,249.0,1.05,28.0,695.5,526.24,384.71
2016,8,26,10,30,377.0,357.0,1.1,28.0,667.0,534.76,390.14
2016,8,26,10,45,374.0,372.0,1.2,28.5,688.5,570.81,415.28
2016,8,26,11,0,371.0,387.0,1.3,29.0,710.0,605.94,439.03
2016,8,26,11,15,593.0,271.0,1.35,29.0,802.5,695.77,504.53
2016,8,26,11,30,815.0,155.0,1.4,29.0,895.0,793.66,573.3
2016,8,26,11,45,823.0,152.5,1.5,29.0,909.5,833.23,598.61
2016,8,26,12,0,831.0,150.0,1.6,29.0,924.0,862.59,617.89
2016,8,26,12,15,832.0,150.5,1.65,29.0,928.5,892.99,637.38
2016,8,26,12,30,833.0,151.0,1.7,29.0,933.0,920.44,654.99
2016,8,26,12,45,830.5,151.5,1.8,29.5,929.0,941.52,667.88
2016,8,26,13,0,828.0,152.0,1.9,30.0,925.0,970.63,685.9
2016,8,26,13,15,825.0,151.5,1.95,30.0,913.0,983.99,694.82
2016,8,26,13,30,822.0,151.0,2.0,30.0,901.0,993.71,701.75
2016,8,26,13,45,816.0,150.5,2.1,30.0,880.5,996.74,705.26
2016,8,26,14,0,810.0,150.0,2.2,30.0,860.0,996.05,706.61
2016,8,26,14,15,641.0,234.5,2.25,29.5,785.5,924.5,663.85
2016,8,26,14,30,472.0,319.0,2.3,29.0,711.0,837.84,605.85
2016,8,26,14,45,389.0,333.5,2.35,29.0,647.5,753.49,550.17
2016,8,26,15,0,306.0,348.0,2.4,29.0,584.0,685.91,504.05
2016,8,26,15,15,198.5,332.5,2.4,29.0,482.5,545.6,405.84
2016,8,26,15,30,91.0,317.0,2.4,29.0,381.0,408.99,306.66
2016,8,26,15,45,138.0,296.5,2.45,29.0,385.5,446.91,337.3
2016,8,26,16,0,185.0,276.0,2.5,29.0,390.0,464.76,352.67
2016,8,26,16,15,377.0,208.5,2.4,28.5,414.0,564.07,431.33
2016,8,26,16,30,569.0,141.0,2.3,28.0,438.0,655.66,501.93
2016,8,26,16,45,458.0,146.0,2.25,28.0,367.5,545.67,421.48
2016,8,26,17,0,347.0,151.0,2.2,28.0,297.0,436.21,340.29
2016,8,26,17,15,321.5,132.0,2.05,27.5,252.0,382.25,300.57
2016,8,26,17,30,296.0,113.0,1.9,27.0,207.0,329.75,260.37
2016,8,26,17,45,259.0,93.0,1.75,26.5,163.0,270.92,213.72
2016,8,26,18,0,222.0,73.0,1.6,26.0,119.0,215.32,168.09
2016,8,26,18,15,162.5,53.0,1.6,25.5,81.0,152.43,115.48
2016,8,26,18,30,103.0,33.0,1.6,25.0,43.0,95.7,64.57
2016,8,26,18,45,51.5,16.5,1.6,25.0,21.5,33.67,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.0,14.0,0.6,23.0,19.5,12.73,0.0
2016,8,27,6,30,144.0,28.0,0.7,23.0,39.0,21.93,9.51
2016,8,27,6,45,244.5,44.0,0.85,23.5,82.0,33.93,22.8
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,45.52,33.28
2016,8,27,7,15,415.0,71.0,1.0,24.5,176.0,52.88,39.85
2016,8,27,7,30,485.0,82.0,1.0,25.0,227.0,60.75,46.58
2016,8,27,7,45,534.5,90.5,1.0,25.5,281.0,64.75,49.83
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,68.55,52.78
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,100.73,59.69
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,153.31,90.01
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,207.56,130.33
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,264.81,176.59
2016,8,27,9,15,726.0,126.0,1.1,27.0,591.0,321.69,224.05
2016,8,27,9,30,745.0,130.0,1.1,27.0,638.0,383.78,274.8
2016,8,27,9,45,758.5,134.0,1.15,27.5,680.0,440.44,320.01
2016,8,27,10,0,772.0,138.0,1.2,28.0,722.0,497.43,363.96
2016,8,27,10,15,448.5,268.0,1.2,28.0,611.5,475.4,349.7
2016,8,27,10,30,125.0,398.0,1.2,28.0,501.0,419.0,307.61
2016,8,27,10,45,189.0,410.5,1.3,28.5,572.5,483.18,353.7
2016,8,27,11,0,253.0,423.0,1.4,29.0,644.0,555.55,404.0
2016,8,27,11,15,535.0,287.5,1.4,29.0,768.0,668.51,486.31
2016,8,27,11,30,817.0,152.0,1.4,29.0,892.0,793.82,573.75
2016,8,27,11,45,823.5,150.5,1.45,29.5,906.0,833.12,596.86
2016,8,27,12,0,830.0,149.0,1.5,30.0,920.0,862.13,614.08
2016,8,27,12,15,831.0,149.0,1.55,30.0,925.0,892.01,633.14
2016,8,27,12,30,832.0,149.0,1.6,30.0,930.0,918.93,650.32
2016,8,27,12,45,828.0,151.0,1.65,30.0,925.5,939.88,663.83
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,968.94,682.52
2016,8,27,13,15,821.0,152.0,1.7,30.0,908.5,981.67,690.4
2016,8,27,13,30,818.0,151.0,1.7,30.0,896.0,990.76,696.32
2016,8,27,13,45,809.5,152.0,1.75,30.0,875.0,992.74,698.67
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,991.03,698.94
2016,8,27,14,15,548.0,269.5,1.8,30.0,742.5,862.6,616.33
2016,8,27,14,30,295.0,386.0,1.8,30.0,631.0,716.64,515.54
2016,8,27,14,45,526.0,267.0,1.85,30.0,679.0,836.1,603.78
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,929.33,667.18
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,900.0,649.61
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,873.77,635.24
2016,8,27,15,45,706.0,137.5,1.8,29.0,598.0,832.36,610.02
2016,8,27,16,0,684.0,134.0,1.8,29.0,551.0,789.14,583.44
2016,8,27,16,15,658.5,128.5,1.75,28.5,501.0,739.13,552.54
2016,8,27,16,30,633.0,123.0,1.7,28.0,451.0,688.23,520.44
2016,8,27,16,45,600.5,115.5,1.7,28.0,398.0,629.05,480.98
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,570.3,439.88
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,500.69,389.45
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,428.96,335.77
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,352.77,276.02
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,282.74,218.97
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,200.19,151.11
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,128.8,85.93
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,43.38,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,12.28,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,21.12,8.51
2016,8,28,6,45,210.0,45.5,2.2,23.5,78.0,35.05,23.66
2016,8,28,7,0,303.0,64.0,2.4,24.0,120.0,48.47,35.74
2016,8,28,7,15,372.5,77.0,2.4,24.5,170.5,57.18,43.5
2016,8,28,7,30,442.0,90.0,2.4,25.0,221.0,65.55,50.68
2016,8,28,7,45,315.0,126.0,2.45,25.5,229.5,92.96,73.76
2016,8,28,8,0,188.0,162.0,2.5,26.0,238.0,120.32,96.29
2016,8,28,8,15,185.0,188.5,2.55,26.0,272.5,149.03,109.5
2016,8,28,8,30,182.0,215.0,2.6,26.0,307.0,183.98,133.85
2016,8,28,8,45,428.5,174.5,2.7,26.5,421.5,206.91,140.84
2016,8,28,9,0,675.0,134.0,2.8,27.0,536.0,267.48,181.22
2016,8,28,9,15,475.0,218.5,2.85,27.0,513.5,318.29,229.83
2016,8,28,9,30,275.0,303.0,2.9,27.0,491.0,346.17,257.12
2016,8,28,9,45,516.0,223.5,2.95,27.5,603.5,407.55,302.17
2016,8,28,10,0,757.0,144.0,3.0,28.0,716.0,496.47,369.21
2016,8,28,10,15,768.0,147.0,3.05,28.0,751.5,550.55,411.37
2016,8,28,10,30,779.0,150.0,3.1,28.0,787.0,604.18,452.2
2016,8,28,10,45,792.0,149.0,3.2,28.5,816.5,654.86,489.2
2016,8,28,11,0,805.0,148.0,3.3,29.0,846.0,704.68,524.66
2016,8,28,11,15,810.5,149.5,3.35,29.0,867.0,750.06,557.02
2016,8,28,11,30,816.0,151.0,3.4,29.0,888.0,793.46,586.49
2016,8,28,11,45,493.5,311.0,3.5,29.0,758.5,712.28,525.17
2016,8,28,12,0,171.0,471.0,3.6,29.0,629.0,591.7,433.76
2016,8,28,12,15,493.5,315.0,3.65,29.0,775.5,761.7,561.28
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,925.0,675.19
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,948.64,688.52
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,969.02,700.76
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,981.67,710.58
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,990.68,718.23
2016,8,28,13,45,820.0,143.5,3.85,29.0,874.0,995.24,722.04
2016,8,28,14,0,821.0,138.0,3.9,29.0,855.0,984.26,715.88
2016,8,28,14,15,813.5,136.5,3.9,29.0,827.0,988.78,719.81
2016,8,28,14,30,806.0,135.0,3.9,29.0,799.0,977.92,713.69
2016,8,28,14,45,776.5,143.5,3.9,29.0,760.0,952.62,698.26
2016,8,28,15,0,747.0,152.0,3.9,29.0,721.0,924.3,680.93
2016,8,28,15,15,732.0,148.0,3.8,29.0,680.0,900.22,665.92
2016,8,28,15,30,717.0,144.0,3.7,29.0,639.0,867.27,644.91
2016,8,28,15,45,485.5,204.0,3.65,29.0,528.5,696.96,526.53
2016,8,28,16,0,254.0,264.0,3.6,29.0,418.0,529.61,402.91
2016,8,28,16,15,442.0,193.5,3.4,28.5,432.0,619.87,475.63
2016,8,28,16,30,630.0,123.0,3.2,28.0,446.0,685.83,527.7
2016,8,28,16,45,595.0,115.5,3.05,28.0,393.0,624.75,484.28
2016,8,28,17,0,560.0,108.0,2.9,28.0,340.0,564.32,440.35
2016,8,28,17,15,512.5,99.0,2.55,27.5,286.5,494.67,388.48
2016,8,28,17,30,465.0,90.0,2.2,27.0,233.0,423.21,333.73
2016,8,28,17,45,396.0,78.0,1.9,26.5,182.0,345.17,271.93
2016,8,28,18,0,327.0,66.0,1.6,26.0,131.0,273.78,213.32
2016,8,28,18,15,234.5,48.5,1.5,25.5,87.5,191.51,144.95
2016,8,28,18,30,142.0,31.0,1.4,25.0,44.0,119.77,77.73
2016,8,28,18,45,71.0,15.5,1.35,25.0,22.0,39.69,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.0,13.5,3.25,23.0,17.5,12.28,0.0
2016,8,29,6,30,114.0,27.0,3.4,23.0,35.0,21.84,8.49
2016,8,29,6,45,217.5,43.5,3.6,23.5,77.5,33.54,22.35
2016,8,29,7,0,321.0,60.0,3.8,24.0,120.0,45.52,33.2
2016,8,29,7,15,224.0,86.5,3.9,24.0,135.5,66.06,51.17
2016,8,29,7,30,127.0,113.0,4.0,24.0,151.0,86.89,69.15
2016,8,29,7,45,63.5,112.5,4.15,24.5,131.5,91.38,72.76
2016,8,29,8,0,0.0,112.0,4.3,25.0,112.0,95.34,75.77
2016,8,29,8,15,32.5,159.5,4.3,25.5,175.5,128.52,97.66
2016,8,29,8,30,65.0,207.0,4.3,26.0,239.0,170.65,128.58
2016,8,29,8,45,32.5,157.0,4.35,26.5,173.0,137.03,102.74
2016,8,29,9,0,0.0,107.0,4.4,27.0,107.0,94.32,69.85
2016,8,29,9,15,12.0,180.0,4.4,27.0,188.0,159.42,120.48
2016,8,29,9,30,24.0,253.0,4.4,27.0,269.0,225.47,170.97
2016,8,29,9,45,20.5,256.0,4.45,27.5,270.5,229.73,173.57
2016,8,29,10,0,17.0,259.0,4.5,28.0,272.0,233.28,175.69
2016,8,29,10,15,11.0,216.5,4.5,28.0,225.0,195.98,147.04
2016,8,29,10,30,5.0,174.0,4.5,28.0,178.0,156.74,116.79
2016,8,29,10,45,39.5,290.5,4.5,28.5,324.5,282.56,212.29
2016,8,29,11,0,74.0,407.0,4.5,29.0,471.0,413.22,308.05
2016,8,29,11,15,137.5,430.0,4.45,29.0,553.0,492.41,365.96
2016,8,29,11,30,201.0,453.0,4.4,29.0,635.0,574.72,425.43
2016,8,29,11,45,284.0,436.0,4.4,29.0,697.0,647.9,478.55
2016,8,29,12,0,367.0,419.0,4.4,29.0,759.0,720.87,530.97
2016,8,29,12,15,211.0,423.0,4.4,29.0,618.5,594.23,439.14
2016,8,29,12,30,55.0,427.0,4.4,29.0,478.0,453.83,335.3
2016,8,29,12,45,463.0,272.0,4.4,29.0,701.0,728.98,543.15
2016,8,29,13,0,871.0,117.0,4.4,29.0,924.0,970.47,709.5
2016,8,29,13,15,447.0,226.0,4.4,29.0,639.5,697.24,519.8
2016,8,29,13,30,23.0,335.0,4.4,29.0,355.0,331.63,246.14
2016,8,29,13,45,28.0,345.5,4.4,29.0,370.0,364.11,271.29
2016,8,29,14,0,33.0,356.0,4.4,29.0,385.0,382.49,285.1
2016,8,29,14,15,126.0,377.5,4.4,29.0,482.0,518.89,387.44
2016,8,29,14,30,219.0,399.0,4.4,29.0,579.0,638.61,475.07
2016,8,29,14,45,508.0,260.0,4.45,29.0,653.0,811.93,605.18
2016,8,29,15,0,797.0,121.0,4.5,29.0,727.0,939.7,695.42
2016,8,29,15,15,783.5,118.0,4.45,28.5,685.5,910.91,677.76
2016,8,29,15,30,770.0,115.0,4.4,28.0,644.0,879.23,659.09
2016,8,29,15,45,742.0,116.0,4.35,28.0,595.5,836.15,631.12
2016,8,29,16,0,714.0,117.0,4.3,28.0,547.0,796.09,605.09
2016,8,29,16,15,363.5,146.5,4.15,27.5,365.0,498.83,389.13
2016,8,29,16,30,13.0,176.0,4.0,27.0,183.0,176.68,135.39
2016,8,29,16,45,6.5,122.5,3.9,27.0,126.0,117.45,89.26
2016,8,29,17,0,0.0,69.0,3.8,27.0,69.0,61.0,44.0
2016,8,29,17,15,0.0,58.0,3.55,26.5,58.0,51.22,36.3
2016,8,29,17,30,0.0,47.0,3.3,26.0,47.0,41.46,28.45
2016,8,29,17,45,0.0,36.5,3.05,26.0,36.5,32.16,20.77
2016,8,29,18,0,0.0,26.0,2.8,26.0,26.0,22.88,13.0
2016,8,29,18,15,0.0,17.0,2.75,25.5,17.0,14.94,6.29
2016,8,29,18,30,0.0,8.0,2.7,25.0,8.0,7.02,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.5,4.0,3.64,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
