Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,15,70.5,12.5,2.55,23.0,17.5,11.37,0.0
2016,8,30,6,30,141.0,25.0,2.7,23.0,35.0,19.61,6.54
2016,8,30,6,45,246.0,40.5,2.9,23.5,77.5,31.3,20.45
2016,8,30,7,0,351.0,56.0,3.1,24.0,120.0,42.61,30.72
2016,8,30,7,15,221.5,84.5,3.15,24.0,130.0,64.66,49.97
2016,8,30,7,30,92.0,113.0,3.2,24.0,140.0,86.65,68.92
2016,8,30,7,45,149.5,136.0,3.25,24.5,191.0,102.83,82.45
2016,8,30,8,0,207.0,159.0,3.3,25.0,242.0,118.57,95.3
2016,8,30,8,15,161.0,186.5,3.35,25.5,257.0,147.06,108.81
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,176.06,130.6
2016,8,30,8,45,143.5,240.0,3.45,26.5,320.0,212.22,156.88
2016,8,30,9,0,172.0,266.0,3.5,27.0,368.0,252.45,186.94
2016,8,30,9,15,286.5,268.0,3.5,27.0,454.5,302.07,222.78
2016,8,30,9,30,401.0,270.0,3.5,27.0,541.0,369.25,273.31
2016,8,30,9,45,410.0,285.5,3.55,27.5,578.5,413.04,307.53
2016,8,30,10,0,419.0,301.0,3.6,28.0,616.0,459.72,343.1
2016,8,30,10,15,439.5,308.0,3.6,28.0,653.0,506.35,378.52
2016,8,30,10,30,460.0,315.0,3.6,28.0,690.0,554.41,414.34
2016,8,30,10,45,452.5,332.0,3.65,28.5,712.0,593.79,442.2
2016,8,30,11,0,445.0,349.0,3.7,29.0,734.0,631.64,468.32
2016,8,30,11,15,394.5,384.0,3.7,29.0,732.0,648.26,479.06
2016,8,30,11,30,344.0,419.0,3.7,29.0,730.0,662.91,488.07
2016,8,30,11,45,290.0,440.5,3.75,29.5,704.5,658.02,482.62
2016,8,30,12,0,236.0,462.0,3.8,30.0,679.0,641.16,468.9
2016,8,30,12,15,287.0,451.0,3.8,30.0,717.0,698.82,509.97
2016,8,30,12,30,338.0,440.0,3.8,30.0,755.0,750.39,546.24
2016,8,30,12,45,366.5,422.0,3.8,30.0,762.0,774.43,563.37
2016,8,30,13,0,395.0,404.0,3.8,30.0,769.0,797.4,579.96
2016,8,30,13,15,432.0,386.0,3.8,30.0,780.5,839.23,609.09
2016,8,30,13,30,469.0,368.0,3.8,30.0,792.0,869.15,630.29
2016,8,30,13,45,428.5,372.0,3.8,30.0,752.5,840.7,610.81
2016,8,30,14,0,388.0,376.0,3.8,30.0,713.0,796.05,580.98
2016,8,30,14,15,379.5,368.0,3.7,30.0,688.5,782.59,572.44
2016,8,30,14,30,371.0,360.0,3.6,30.0,664.0,767.22,562.45
2016,8,30,14,45,374.5,340.5,3.55,30.0,635.5,749.46,551.64
2016,8,30,15,0,378.0,321.0,3.5,30.0,607.0,729.54,539.38
2016,8,30,15,15,347.5,308.5,3.4,29.5,559.5,682.49,508.28
2016,8,30,15,30,317.0,296.0,3.3,29.0,512.0,635.0,476.56
2016,8,30,15,45,389.5,253.5,3.2,29.0,500.0,647.8,489.18
2016,8,30,16,0,462.0,211.0,3.1,29.0,488.0,671.45,508.68
2016,8,30,16,15,481.0,184.5,2.85,28.5,449.5,643.64,491.08
2016,8,30,16,30,500.0,158.0,2.6,28.0,411.0,612.11,470.8
2016,8,30,16,45,470.5,145.0,2.35,28.0,361.0,554.84,429.39
2016,8,30,17,0,441.0,132.0,2.1,28.0,311.0,498.37,387.86
2016,8,30,17,15,398.5,117.5,1.85,27.5,260.5,432.4,338.77
2016,8,30,17,30,356.0,103.0,1.6,27.0,210.0,369.34,290.35
2016,8,30,17,45,293.5,86.5,1.4,27.0,162.0,295.58,231.51
2016,8,30,18,0,231.0,70.0,1.2,27.0,114.0,217.84,168.22
2016,8,30,18,15,153.0,49.0,1.15,26.5,74.0,144.59,107.53
2016,8,30,18,30,75.0,28.0,1.1,26.0,34.0,76.61,43.27
2016,8,30,18,45,37.5,14.0,1.05,26.0,17.0,26.17,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,11.37,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,20.27,6.36
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,33.93,22.59
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,47.78,35.09
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.0,56.89,43.23
2016,8,31,7,30,430.0,90.0,2.5,25.0,215.0,65.64,50.76
2016,8,31,7,45,492.0,97.5,2.45,25.5,270.0,69.75,54.11
2016,8,31,8,0,554.0,105.0,2.4,26.0,325.0,73.45,56.98
2016,8,31,8,15,590.0,112.0,2.45,26.5,378.0,107.48,64.9
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,159.04,95.46
2016,8,31,8,45,661.0,121.5,2.6,28.0,483.5,211.43,134.33
2016,8,31,9,0,696.0,124.0,2.7,29.0,536.0,267.9,179.73
2016,8,31,9,15,716.0,128.5,2.7,29.0,583.0,325.07,227.77
2016,8,31,9,30,736.0,133.0,2.7,29.0,630.0,383.91,276.65
2016,8,31,9,45,753.0,135.0,2.75,29.5,672.0,443.7,324.65
2016,8,31,10,0,770.0,137.0,2.8,30.0,714.0,500.55,369.09
2016,8,31,10,15,781.0,140.0,2.8,30.0,750.0,555.4,411.38
2016,8,31,10,30,792.0,143.0,2.8,30.0,786.0,609.74,452.07
2016,8,31,10,45,557.5,272.0,2.8,30.5,733.0,612.55,451.01
2016,8,31,11,0,323.0,401.0,2.8,31.0,680.0,589.56,430.45
2016,8,31,11,15,571.5,275.0,2.85,31.0,783.0,689.63,505.29
2016,8,31,11,30,820.0,149.0,2.9,31.0,886.0,798.74,583.47
2016,8,31,11,45,808.5,159.5,2.95,31.0,895.0,834.43,606.3
2016,8,31,12,0,797.0,170.0,3.0,31.0,904.0,866.65,627.3
2016,8,31,12,15,798.0,170.5,3.0,31.0,908.5,897.1,646.81
2016,8,31,12,30,799.0,171.0,3.0,31.0,913.0,924.6,664.37
2016,8,31,12,45,798.0,170.5,3.05,31.5,909.0,946.12,677.09
2016,8,31,13,0,797.0,170.0,3.1,32.0,905.0,964.3,687.74
2016,8,31,13,15,794.0,169.0,3.1,32.0,892.5,976.55,695.73
2016,8,31,13,30,791.0,168.0,3.1,32.0,880.0,985.24,701.62
2016,8,31,13,45,784.5,167.0,3.1,32.0,859.0,986.79,703.13
2016,8,31,14,0,778.0,166.0,3.1,32.0,838.0,984.69,702.52
2016,8,31,14,15,770.0,163.5,3.05,31.5,810.0,975.92,698.85
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,963.62,693.08
2016,8,31,14,45,752.5,156.5,2.95,31.0,747.0,944.29,681.5
2016,8,31,15,0,743.0,152.0,2.9,31.0,712.0,921.7,667.92
2016,8,31,15,15,728.0,148.5,2.85,31.0,670.5,898.19,653.83
2016,8,31,15,30,713.0,145.0,2.8,31.0,629.0,865.65,633.81
2016,8,31,15,45,693.5,140.0,2.75,31.0,582.5,824.82,608.21
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,782.12,581.17
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,730.25,547.76
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,677.65,513.33
2016,8,31,16,45,586.0,115.0,2.15,30.0,382.0,616.96,471.49
2016,8,31,17,0,552.0,107.0,2.0,30.0,329.0,556.89,428.47
2016,8,31,17,15,502.0,97.5,1.8,29.5,275.5,479.43,372.04
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,412.38,321.3
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,335.07,260.72
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,264.28,203.08
2016,8,31,18,15,220.5,44.5,1.15,27.5,78.5,180.49,133.85
2016,8,31,18,30,123.0,27.0,1.1,27.0,36.0,102.97,54.74
2016,8,31,18,45,61.5,13.5,1.05,27.0,18.0,34.26,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,10.91,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,18.82,4.85
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,32.46,21.32
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,45.61,33.22
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,54.43,41.12
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,62.92,48.44
2016,9,1,7,45,504.0,95.5,2.45,26.0,271.5,69.2,53.53
2016,9,1,8,0,555.0,105.0,2.4,27.0,325.0,73.58,56.85
2016,9,1,8,15,591.5,112.5,2.45,27.5,378.5,108.8,65.41
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,160.99,96.48
2016,9,1,8,45,649.5,128.0,2.55,29.0,482.0,215.43,137.36
2016,9,1,9,0,671.0,136.0,2.6,30.0,532.0,272.31,183.2
2016,9,1,9,15,691.5,141.0,2.6,30.0,579.0,328.68,230.12
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,386.82,277.99
2016,9,1,9,45,729.5,148.5,2.65,30.5,668.0,443.08,322.97
2016,9,1,10,0,747.0,151.0,2.7,31.0,710.0,502.49,368.81
2016,9,1,10,15,511.0,266.5,2.7,31.0,657.5,513.68,378.02
2016,9,1,10,30,275.0,382.0,2.7,31.0,605.0,499.97,366.89
2016,9,1,10,45,288.5,394.0,2.7,31.0,635.5,539.62,395.34
2016,9,1,11,0,302.0,406.0,2.7,31.0,666.0,580.12,423.72
2016,9,1,11,15,551.0,284.5,2.7,31.0,773.5,683.78,500.4
2016,9,1,11,30,800.0,163.0,2.7,31.0,881.0,797.2,581.44
2016,9,1,11,45,800.5,166.0,2.75,31.5,893.0,835.15,604.42
2016,9,1,12,0,801.0,169.0,2.8,32.0,905.0,870.43,626.03
2016,9,1,12,15,802.0,169.5,2.8,32.0,909.0,900.97,645.38
2016,9,1,12,30,803.0,170.0,2.8,32.0,913.0,928.52,662.81
2016,9,1,12,45,800.0,170.5,2.8,32.0,908.5,949.14,675.84
2016,9,1,13,0,797.0,171.0,2.8,32.0,904.0,966.35,686.8
2016,9,1,13,15,794.0,170.0,2.8,32.0,891.5,978.55,694.72
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,987.17,700.53
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,987.66,701.78
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,984.5,700.92
2016,9,1,14,15,554.5,268.5,2.85,32.0,738.0,871.83,626.7
2016,9,1,14,30,335.0,368.0,2.8,32.0,640.0,741.12,535.4
2016,9,1,14,45,475.0,296.5,2.8,32.0,663.0,819.8,593.78
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,882.07,639.36
2016,9,1,15,15,471.5,257.5,2.75,31.5,599.0,763.95,559.44
2016,9,1,15,30,328.0,290.0,2.7,31.0,512.0,639.66,473.94
2016,9,1,15,45,431.5,242.5,2.65,31.0,511.5,691.26,514.23
2016,9,1,16,0,535.0,195.0,2.6,31.0,511.0,718.96,536.97
2016,9,1,16,15,491.5,181.5,2.45,30.5,451.0,649.61,489.85
2016,9,1,16,30,448.0,168.0,2.3,30.0,391.0,581.32,443.03
2016,9,1,16,45,397.0,162.0,2.15,30.0,342.5,517.4,397.02
2016,9,1,17,0,346.0,156.0,2.0,30.0,294.0,443.35,342.71
2016,9,1,17,15,306.0,136.5,1.8,29.5,244.5,379.07,295.02
2016,9,1,17,30,266.0,117.0,1.6,29.0,195.0,317.86,248.09
2016,9,1,17,45,216.5,94.5,1.4,28.5,149.0,250.57,194.87
2016,9,1,18,0,167.0,72.0,1.2,28.0,103.0,187.98,143.83
2016,9,1,18,15,103.0,47.5,1.15,27.5,64.5,120.24,87.69
2016,9,1,18,30,39.0,23.0,1.1,27.0,26.0,46.32,18.86
2016,9,1,18,45,19.5,11.5,1.05,26.5,13.0,17.41,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,9.55,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,17.16,3.25
2016,9,2,6,45,121.0,45.5,2.5,23.5,64.0,35.95,24.15
2016,9,2,7,0,192.0,70.0,2.6,24.0,104.0,54.07,40.37
2016,9,2,7,15,181.0,89.5,2.6,24.0,131.0,67.88,52.67
2016,9,2,7,30,170.0,109.0,2.6,24.0,158.0,84.37,66.95
2016,9,2,7,45,235.5,127.5,2.6,24.5,211.0,93.49,74.52
2016,9,2,8,0,301.0,146.0,2.6,25.0,264.0,105.45,84.26
2016,9,2,8,15,173.5,171.5,2.55,25.5,242.0,139.12,101.91
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,162.18,122.45
2016,9,2,8,45,26.0,189.5,2.45,26.5,202.5,160.33,121.12
2016,9,2,9,0,6.0,182.0,2.4,27.0,185.0,157.61,119.2
2016,9,2,9,15,87.0,247.0,2.25,27.5,305.0,232.52,174.16
2016,9,2,9,30,168.0,312.0,2.1,28.0,425.0,319.05,237.35
2016,9,2,9,45,261.0,317.5,2.0,28.5,506.0,377.52,279.49
2016,9,2,10,0,354.0,323.0,1.9,29.0,587.0,448.96,331.04
2016,9,2,10,15,519.5,263.5,1.8,29.0,672.5,516.98,381.13
2016,9,2,10,30,685.0,204.0,1.7,29.0,758.0,600.32,441.73
2016,9,2,10,45,691.0,209.5,1.65,29.5,785.5,648.96,474.84
2016,9,2,11,0,697.0,215.0,1.6,30.0,813.0,696.49,506.35
2016,9,2,11,15,703.5,217.0,1.6,30.0,833.5,739.92,535.73
2016,9,2,11,30,710.0,219.0,1.6,30.0,854.0,781.78,563.53
2016,9,2,11,45,555.5,308.0,1.6,30.0,809.5,766.93,550.08
2016,9,2,12,0,401.0,397.0,1.6,30.0,765.0,733.91,524.8
2016,9,2,12,15,549.5,317.5,1.65,30.0,824.0,820.08,585.75
2016,9,2,12,30,698.0,238.0,1.7,30.0,883.0,904.79,643.78
2016,9,2,12,45,495.0,341.5,1.75,30.5,798.0,831.86,590.55
2016,9,2,13,0,292.0,445.0,1.8,31.0,713.0,741.24,526.18
2016,9,2,13,15,278.5,441.5,1.85,31.0,694.0,734.9,523.23
2016,9,2,13,30,265.0,438.0,1.9,31.0,675.0,726.61,518.3
2016,9,2,13,45,246.5,430.0,1.95,31.0,647.0,706.79,505.74
2016,9,2,14,0,228.0,422.0,2.0,31.0,619.0,668.62,481.22
2016,9,2,14,15,242.5,404.0,2.05,30.5,606.5,667.78,483.49
2016,9,2,14,30,257.0,386.0,2.1,30.0,594.0,682.9,496.04
2016,9,2,14,45,227.5,371.0,2.15,30.0,549.0,620.75,454.48
2016,9,2,15,0,198.0,356.0,2.2,30.0,504.0,575.63,424.2
2016,9,2,15,15,428.0,262.5,2.2,30.0,558.0,727.77,536.7
2016,9,2,15,30,658.0,169.0,2.2,30.0,612.0,841.43,617.61
2016,9,2,15,45,606.0,171.5,2.25,30.0,555.5,780.1,577.6
2016,9,2,16,0,554.0,174.0,2.3,30.0,499.0,712.04,533.11
2016,9,2,16,15,558.0,157.5,2.2,29.5,459.0,678.9,512.94
2016,9,2,16,30,562.0,141.0,2.1,29.0,419.0,643.17,490.21
2016,9,2,16,45,528.5,130.5,2.05,29.0,367.0,582.99,448.06
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,523.84,405.66
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,452.72,353.25
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,385.26,301.75
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.0,307.54,240.35
2016,9,2,18,0,260.0,64.0,1.4,27.0,110.0,236.46,182.12
2016,9,2,18,15,172.5,43.5,1.35,26.5,69.5,147.44,108.41
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,71.68,25.96
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,25.56,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,10.46,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,18.7,3.2
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,34.59,22.97
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,48.6,35.71
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,59.17,45.13
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,69.3,53.86
2016,9,3,7,45,454.0,105.5,2.55,25.5,262.0,75.34,58.86
2016,9,3,8,0,508.0,116.0,2.6,26.0,315.0,81.11,63.46
2016,9,3,8,15,545.5,125.0,2.55,26.5,368.0,117.31,73.35
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,168.5,104.59
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.0,219.77,143.05
2016,9,3,9,0,647.0,144.0,2.4,28.0,523.0,274.89,187.54
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.0,330.49,233.87
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,387.99,281.09
2016,9,3,9,45,705.0,159.0,2.15,28.5,658.5,443.67,325.39
2016,9,3,10,0,721.0,163.0,2.1,29.0,700.0,500.08,368.72
2016,9,3,10,15,481.0,275.0,2.0,29.0,641.0,506.42,373.92
2016,9,3,10,30,241.0,387.0,1.9,29.0,582.0,484.45,356.45
2016,9,3,10,45,144.0,380.5,1.85,29.5,498.5,433.04,318.54
2016,9,3,11,0,47.0,374.0,1.8,30.0,415.0,367.3,269.44
2016,9,3,11,15,167.0,402.5,1.8,30.0,551.0,493.63,361.41
2016,9,3,11,30,287.0,431.0,1.8,30.0,687.0,632.71,458.1
2016,9,3,11,45,264.0,443.5,1.8,30.5,681.5,643.22,462.67
2016,9,3,12,0,241.0,456.0,1.8,31.0,676.0,643.27,461.22
2016,9,3,12,15,208.0,462.0,1.8,31.0,653.0,632.7,453.39
2016,9,3,12,30,175.0,468.0,1.8,31.0,630.0,619.39,443.73
2016,9,3,12,45,188.0,465.0,1.85,31.0,638.0,638.62,457.52
2016,9,3,13,0,201.0,462.0,1.9,31.0,646.0,657.38,470.79
2016,9,3,13,15,194.0,455.0,1.95,31.0,630.5,651.58,467.24
2016,9,3,13,30,187.0,448.0,2.0,31.0,615.0,644.4,463.0
2016,9,3,13,45,251.0,424.0,2.05,31.0,642.5,705.86,506.69
2016,9,3,14,0,315.0,400.0,2.1,31.0,670.0,750.79,538.83
2016,9,3,14,15,492.0,307.0,2.15,31.0,711.5,850.63,610.31
2016,9,3,14,30,669.0,214.0,2.2,31.0,753.0,936.46,670.34
2016,9,3,14,45,659.0,208.0,2.3,31.0,718.5,915.9,658.44
2016,9,3,15,0,649.0,202.0,2.4,31.0,684.0,892.35,645.56
2016,9,3,15,15,631.5,196.0,2.45,30.5,642.5,858.74,626.86
2016,9,3,15,30,614.0,190.0,2.5,30.0,601.0,822.79,606.41
2016,9,3,15,45,424.5,223.0,2.55,30.0,497.0,664.08,496.37
2016,9,3,16,0,235.0,256.0,2.6,30.0,393.0,490.07,371.06
2016,9,3,16,15,165.5,232.0,2.55,29.5,324.5,398.28,304.82
2016,9,3,16,30,96.0,208.0,2.5,29.0,256.0,296.16,228.27
2016,9,3,16,45,86.0,184.5,2.45,29.0,223.5,261.15,202.29
2016,9,3,17,0,76.0,161.0,2.4,29.0,191.0,226.65,176.01
2016,9,3,17,15,214.5,131.5,2.2,28.5,197.0,310.69,244.44
2016,9,3,17,30,353.0,102.0,2.0,28.0,203.0,366.43,288.22
2016,9,3,17,45,286.5,84.0,1.8,27.5,153.5,288.92,225.96
2016,9,3,18,0,220.0,66.0,1.6,27.0,104.0,208.48,160.38
2016,9,3,18,15,140.5,43.5,1.55,26.5,64.5,133.28,97.14
2016,9,3,18,30,61.0,21.0,1.5,26.0,25.0,58.23,12.96
2016,9,3,18,45,30.5,10.5,1.5,26.0,12.5,20.36,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,9.55,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,17.15,1.57
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,34.86,23.15
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,52.03,38.59
2016,9,4,7,15,283.5,85.5,1.75,24.5,154.0,65.56,50.55
2016,9,4,7,30,350.0,104.0,1.9,25.0,203.0,75.7,59.29
2016,9,4,7,45,400.5,118.0,2.05,25.5,255.5,83.98,66.17
2016,9,4,8,0,451.0,132.0,2.2,26.0,308.0,91.85,72.49
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,141.39,98.11
2016,9,4,8,30,241.0,203.0,2.4,27.0,322.0,180.77,128.34
2016,9,4,8,45,246.5,228.0,2.55,27.5,361.0,220.76,158.58
2016,9,4,9,0,252.0,253.0,2.7,28.0,400.0,261.8,190.59
2016,9,4,9,15,441.5,218.5,2.7,28.5,503.0,314.25,226.95
2016,9,4,9,30,631.0,184.0,2.7,29.0,606.0,391.25,284.03
2016,9,4,9,45,651.0,188.0,2.7,29.5,648.0,445.53,326.86
2016,9,4,10,0,671.0,192.0,2.7,30.0,690.0,501.15,369.5
2016,9,4,10,15,684.0,196.0,2.65,30.0,725.0,553.95,409.51
2016,9,4,10,30,697.0,200.0,2.6,30.0,760.0,606.73,448.38
2016,9,4,10,45,709.0,201.0,2.6,30.5,789.0,655.95,483.01
2016,9,4,11,0,721.0,202.0,2.6,31.0,818.0,704.46,516.2
2016,9,4,11,15,491.0,319.0,2.6,31.0,743.5,672.94,490.58
2016,9,4,11,30,261.0,436.0,2.6,31.0,669.0,617.57,447.84
2016,9,4,11,45,516.5,311.5,2.65,31.0,780.0,739.96,537.99
2016,9,4,12,0,772.0,187.0,2.7,31.0,891.0,865.78,625.85
2016,9,4,12,15,773.0,187.5,2.75,31.0,895.0,895.49,644.37
2016,9,4,12,30,774.0,188.0,2.8,31.0,899.0,922.31,661.8
2016,9,4,12,45,778.0,183.5,2.85,31.5,895.5,944.1,674.69
2016,9,4,13,0,782.0,179.0,2.9,32.0,892.0,962.7,685.6
2016,9,4,13,15,523.5,307.0,2.9,32.0,781.0,856.18,613.32
2016,9,4,13,30,265.0,435.0,2.9,32.0,670.0,725.22,520.24
2016,9,4,13,45,303.0,413.0,2.9,32.0,676.0,747.63,537.88
2016,9,4,14,0,341.0,391.0,2.9,32.0,682.0,768.31,553.4
2016,9,4,14,15,547.5,276.5,2.9,31.5,724.5,875.27,632.24
2016,9,4,14,30,754.0,162.0,2.9,31.0,767.0,958.67,690.49
2016,9,4,14,45,729.5,165.5,2.95,31.0,729.0,940.0,679.29
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,911.68,662.69
2016,9,4,15,15,548.0,218.5,2.95,30.5,609.5,796.07,587.07
2016,9,4,15,30,391.0,268.0,2.9,30.0,528.0,675.44,503.54
2016,9,4,15,45,247.0,262.5,2.9,30.0,422.5,529.6,399.32
2016,9,4,16,0,103.0,257.0,2.9,30.0,317.0,358.6,272.51
2016,9,4,16,15,175.5,229.0,2.75,29.5,319.5,403.73,310.16
2016,9,4,16,30,248.0,201.0,2.6,29.0,322.0,441.82,341.41
2016,9,4,16,45,231.0,179.0,2.5,29.0,281.0,395.14,306.92
2016,9,4,17,0,214.0,157.0,2.4,29.0,240.0,349.0,272.5
2016,9,4,17,15,190.0,134.0,2.2,28.5,198.5,285.28,224.07
2016,9,4,17,30,166.0,111.0,2.0,28.0,157.0,236.54,185.81
2016,9,4,17,45,131.5,87.5,1.85,27.5,118.5,182.85,142.34
2016,9,4,18,0,97.0,64.0,1.7,27.0,80.0,132.14,100.26
2016,9,4,18,15,48.5,41.0,1.7,26.5,49.0,78.32,54.76
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,16.54,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,8.19,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,62.0,11.0,1.2,22.5,15.0,10.01,0.0
2016,9,5,6,30,124.0,22.0,1.4,23.0,30.0,17.31,0.58
2016,9,5,6,45,244.0,36.5,1.6,23.5,72.0,28.33,17.71
2016,9,5,7,0,364.0,51.0,1.8,24.0,114.0,40.35,28.69
2016,9,5,7,15,442.5,60.5,2.0,24.5,165.5,46.21,34.05
2016,9,5,7,30,521.0,70.0,2.2,25.0,217.0,51.87,38.99
2016,9,5,7,45,293.5,112.0,2.4,25.5,198.5,83.64,65.92
2016,9,5,8,0,66.0,154.0,2.6,26.0,180.0,119.35,95.59
2016,9,5,8,15,73.0,179.5,2.7,26.5,212.5,144.11,108.26
2016,9,5,8,30,80.0,205.0,2.8,27.0,245.0,172.04,128.35
2016,9,5,8,45,68.5,224.5,2.9,27.5,261.0,193.62,144.94
2016,9,5,9,0,57.0,244.0,3.0,28.0,277.0,213.77,160.51
2016,9,5,9,15,96.5,276.5,3.0,28.5,338.5,258.43,193.19
2016,9,5,9,30,136.0,309.0,3.0,29.0,400.0,306.21,228.25
2016,9,5,9,45,171.5,330.0,3.0,29.5,452.5,351.81,261.66
2016,9,5,10,0,207.0,351.0,3.0,30.0,505.0,401.71,297.96
2016,9,5,10,15,223.0,368.0,3.0,30.0,541.0,441.6,327.22
2016,9,5,10,30,239.0,385.0,3.0,30.0,577.0,483.06,357.27
2016,9,5,10,45,333.5,367.5,3.05,30.0,646.0,550.36,406.64
2016,9,5,11,0,428.0,350.0,3.1,30.0,715.0,627.45,462.28
2016,9,5,11,15,642.5,236.5,3.15,30.0,799.5,715.44,527.97
2016,9,5,11,30,857.0,123.0,3.2,30.0,884.0,805.09,591.82
2016,9,5,11,45,854.0,127.5,3.25,30.5,894.5,841.96,614.54
2016,9,5,12,0,851.0,132.0,3.3,31.0,905.0,875.74,635.41
2016,9,5,12,15,851.5,132.0,3.35,31.0,909.0,905.29,654.7
2016,9,5,12,30,852.0,132.0,3.4,31.0,913.0,931.68,671.98
2016,9,5,12,45,658.5,253.0,3.5,31.0,854.5,906.88,655.59
2016,9,5,13,0,465.0,374.0,3.6,31.0,796.0,852.91,615.05
2016,9,5,13,15,329.5,409.0,3.6,31.0,706.0,754.77,547.0
2016,9,5,13,30,194.0,444.0,3.6,31.0,616.0,648.72,471.98
2016,9,5,13,45,99.5,308.0,3.6,31.0,396.5,415.92,308.11
2016,9,5,14,0,5.0,172.0,3.6,31.0,177.0,160.64,117.82
2016,9,5,14,15,3.5,163.5,3.6,30.5,166.5,151.33,111.45
2016,9,5,14,30,2.0,155.0,3.6,30.0,156.0,141.98,104.66
2016,9,5,14,45,13.0,216.0,3.6,30.0,226.0,211.53,158.25
2016,9,5,15,0,24.0,277.0,3.6,30.0,296.0,284.02,213.24
2016,9,5,15,15,49.5,285.0,3.5,30.0,320.0,336.33,253.35
2016,9,5,15,30,75.0,293.0,3.4,30.0,344.0,371.87,280.91
2016,9,5,15,45,114.0,275.5,3.35,30.0,345.5,406.22,308.17
2016,9,5,16,0,153.0,258.0,3.3,30.0,347.0,420.74,320.91
2016,9,5,16,15,234.0,223.0,3.15,29.5,343.5,462.77,355.67
2016,9,5,16,30,315.0,188.0,3.0,29.0,340.0,481.11,372.81
2016,9,5,16,45,305.0,165.0,2.85,29.0,297.5,435.6,339.52
2016,9,5,17,0,295.0,142.0,2.7,29.0,255.0,389.7,305.48
2016,9,5,17,15,389.5,108.0,2.55,28.5,231.5,415.04,326.75
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,420.06,330.82
2016,9,5,17,45,407.0,63.0,2.25,27.5,157.0,336.3,263.59
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,258.07,198.74
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,164.98,119.35
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,67.01,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,24.43,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,11.0,1.85,23.5,13.5,10.01,0.0
2016,9,6,6,30,83.0,22.0,2.0,24.0,27.0,17.89,0.0
2016,9,6,6,45,196.0,39.5,2.2,24.5,68.0,30.61,19.41
2016,9,6,7,0,309.0,57.0,2.4,25.0,109.0,43.5,31.18
2016,9,6,7,15,389.5,68.0,2.45,25.0,160.0,50.95,38.01
2016,9,6,7,30,470.0,79.0,2.5,25.0,211.0,59.25,45.29
2016,9,6,7,45,531.0,85.5,2.65,25.5,266.0,61.78,47.36
2016,9,6,8,0,592.0,92.0,2.8,26.0,321.0,64.3,49.27
2016,9,6,8,15,307.5,136.0,2.9,26.5,256.0,118.96,81.28
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,153.12,116.01
2016,9,6,8,45,101.0,219.5,3.15,27.5,277.0,196.49,146.0
2016,9,6,9,0,179.0,259.0,3.3,28.0,363.0,252.27,186.17
2016,9,6,9,15,153.0,283.0,3.35,28.5,377.5,278.52,207.22
2016,9,6,9,30,127.0,307.0,3.4,29.0,392.0,301.76,225.32
2016,9,6,9,45,473.5,208.5,3.45,29.5,553.5,385.9,286.17
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,510.86,379.27
2016,9,6,10,15,830.0,112.0,3.5,30.0,750.5,565.97,421.93
2016,9,6,10,30,840.0,114.0,3.5,30.0,786.0,620.21,463.0
2016,9,6,10,45,849.5,114.0,3.55,30.5,814.5,671.24,499.92
2016,9,6,11,0,859.0,114.0,3.6,31.0,843.0,720.82,534.8
2016,9,6,11,15,528.0,279.0,3.6,31.0,730.5,667.33,491.83
2016,9,6,11,30,197.0,444.0,3.6,31.0,618.0,569.83,416.68
2016,9,6,11,45,255.5,438.5,3.65,31.0,668.0,634.46,463.46
2016,9,6,12,0,314.0,433.0,3.7,31.0,718.0,696.29,507.13
2016,9,6,12,15,369.0,410.0,3.7,31.0,746.0,740.48,538.52
2016,9,6,12,30,424.0,387.0,3.7,31.0,774.0,795.08,576.61
2016,9,6,12,45,648.0,252.0,3.7,31.0,840.0,896.89,651.11
2016,9,6,13,0,872.0,117.0,3.7,31.0,906.0,978.98,705.03
2016,9,6,13,15,682.5,233.5,3.7,31.0,846.0,945.11,682.73
2016,9,6,13,30,493.0,350.0,3.7,31.0,786.0,881.48,636.2
2016,9,6,13,45,327.5,385.0,3.75,31.0,671.5,744.36,541.84
2016,9,6,14,0,162.0,420.0,3.8,31.0,557.0,602.37,440.97
2016,9,6,14,15,93.5,361.5,3.8,31.0,440.0,455.72,337.28
2016,9,6,14,30,25.0,303.0,3.8,31.0,323.0,308.93,229.44
2016,9,6,14,45,231.0,294.0,3.8,31.0,464.5,559.01,418.34
2016,9,6,15,0,437.0,285.0,3.8,31.0,606.0,768.33,568.62
2016,9,6,15,15,419.5,272.5,3.8,30.5,565.5,731.88,544.48
2016,9,6,15,30,402.0,260.0,3.8,30.0,525.0,677.43,509.27
2016,9,6,15,45,427.5,231.0,3.8,30.0,493.5,676.41,510.89
2016,9,6,16,0,453.0,202.0,3.8,30.0,462.0,654.94,498.13
2016,9,6,16,15,402.5,190.5,3.65,29.5,405.0,584.51,448.71
2016,9,6,16,30,352.0,179.0,3.5,29.0,348.0,500.64,388.72
2016,9,6,16,45,325.5,161.5,3.35,29.0,302.5,447.42,349.69
2016,9,6,17,0,299.0,144.0,3.2,29.0,257.0,395.41,310.55
2016,9,6,17,15,262.0,124.0,2.95,28.5,211.5,334.63,263.97
2016,9,6,17,30,225.0,104.0,2.7,28.0,166.0,276.72,218.24
2016,9,6,17,45,172.5,83.0,2.45,28.0,123.5,211.78,165.09
2016,9,6,18,0,120.0,62.0,2.2,28.0,81.0,142.95,108.12
2016,9,6,18,15,60.0,39.0,2.2,27.5,48.5,82.64,56.66
2016,9,6,18,30,0.0,16.0,2.2,27.0,16.0,14.64,0.0
2016,9,6,18,45,0.0,8.0,2.2,26.5,8.0,7.28,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,22.0,11.0,2.0,24.0,12.0,10.01,0.0
2016,9,7,6,30,44.0,22.0,2.2,24.0,24.0,18.33,0.0
2016,9,7,6,45,139.5,42.5,2.45,24.5,63.5,33.71,21.85
2016,9,7,7,0,235.0,63.0,2.7,25.0,103.0,47.94,34.89
2016,9,7,7,15,315.5,77.5,2.8,25.5,152.5,57.82,43.74
2016,9,7,7,30,396.0,92.0,2.9,26.0,202.0,67.32,51.95
2016,9,7,7,45,454.5,102.0,3.05,26.5,255.5,73.12,56.76
2016,9,7,8,0,513.0,112.0,3.2,27.0,309.0,78.67,61.18
2016,9,7,8,15,553.5,120.0,3.3,27.5,362.5,117.85,72.46
2016,9,7,8,30,594.0,128.0,3.4,28.0,416.0,168.93,104.1
2016,9,7,8,45,627.5,132.0,3.55,28.5,467.5,220.66,143.35
2016,9,7,9,0,661.0,136.0,3.7,29.0,519.0,276.37,188.73
2016,9,7,9,15,481.5,212.5,3.7,29.0,504.0,325.12,234.78
2016,9,7,9,30,302.0,289.0,3.7,29.0,489.0,353.08,261.43
2016,9,7,9,45,523.0,219.5,3.7,29.5,593.5,417.73,309.33
2016,9,7,10,0,744.0,150.0,3.7,30.0,698.0,505.45,375.46
2016,9,7,10,15,756.0,152.5,3.7,30.0,733.0,561.34,418.5
2016,9,7,10,30,768.0,155.0,3.7,30.0,768.0,614.74,458.76
2016,9,7,10,45,500.0,285.0,3.7,30.5,690.0,594.07,440.6
2016,9,7,11,0,232.0,415.0,3.7,31.0,612.0,540.57,397.58
2016,9,7,11,15,516.0,287.5,3.65,31.0,739.5,667.05,492.55
2016,9,7,11,30,800.0,160.0,3.6,31.0,867.0,801.93,589.66
2016,9,7,11,45,540.0,300.5,3.6,31.5,780.5,752.78,549.35
2016,9,7,12,0,280.0,441.0,3.6,32.0,694.0,675.18,488.97
2016,9,7,12,15,232.0,451.0,3.55,32.0,661.5,647.02,469.04
2016,9,7,12,30,184.0,461.0,3.5,32.0,629.0,624.03,452.06
2016,9,7,12,45,231.0,451.0,3.5,32.0,660.5,668.86,484.37
2016,9,7,13,0,278.0,441.0,3.5,32.0,692.0,728.09,525.59
2016,9,7,13,15,297.0,428.5,3.45,32.0,693.0,744.28,536.94
2016,9,7,13,30,316.0,416.0,3.4,32.0,694.0,759.09,547.66
2016,9,7,13,45,569.5,275.5,3.4,32.0,761.0,890.66,643.34
2016,9,7,14,0,823.0,135.0,3.4,32.0,828.0,1001.51,717.12
2016,9,7,14,15,814.5,133.0,3.35,32.0,799.0,991.8,710.59
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,978.44,702.83
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,953.41,687.66
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,925.34,670.65
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,899.32,656.34
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,864.92,636.37
2016,9,7,15,45,703.0,129.0,3.05,31.0,560.0,821.16,608.69
2016,9,7,16,0,680.0,125.0,3.0,31.0,512.0,775.74,579.64
2016,9,7,16,15,650.5,119.5,2.8,30.5,460.5,721.67,544.55
2016,9,7,16,30,621.0,114.0,2.6,30.0,409.0,667.09,508.48
2016,9,7,16,45,577.5,108.0,2.4,30.0,355.0,600.97,462.14
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,536.25,414.84
2016,9,7,17,15,476.5,92.5,2.0,29.5,247.5,455.09,354.74
2016,9,7,17,30,419.0,83.0,1.8,29.0,194.0,384.8,300.52
2016,9,7,17,45,334.5,69.5,1.65,28.5,144.5,298.96,232.27
2016,9,7,18,0,250.0,56.0,1.5,28.0,95.0,221.98,168.83
2016,9,7,18,15,143.0,36.5,1.55,27.5,56.5,126.57,87.86
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,30.07,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,9.1,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,17.16,0.0
2016,9,8,6,45,101.5,44.5,2.6,24.5,60.0,35.03,22.83
2016,9,8,7,0,189.0,69.0,2.9,25.0,100.0,53.22,39.3
2016,9,8,7,15,270.0,86.0,3.05,25.5,150.5,65.78,50.47
2016,9,8,7,30,351.0,103.0,3.2,26.0,201.0,75.25,58.67
2016,9,8,7,45,432.5,109.5,3.35,26.5,257.0,78.4,61.23
2016,9,8,8,0,514.0,116.0,3.5,27.0,313.0,81.51,63.59
2016,9,8,8,15,555.5,124.0,3.5,27.0,367.0,122.12,75.77
2016,9,8,8,30,597.0,132.0,3.5,27.0,421.0,173.52,108.01
2016,9,8,8,45,646.5,131.0,3.5,27.5,476.0,224.57,146.27
2016,9,8,9,0,696.0,130.0,3.5,28.0,531.0,281.62,192.43
2016,9,8,9,15,717.5,134.0,3.5,28.5,579.0,339.36,240.81
2016,9,8,9,30,739.0,138.0,3.5,29.0,627.0,398.91,289.88
2016,9,8,9,45,763.0,137.5,3.5,29.5,671.0,460.0,338.82
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,519.03,384.87
2016,9,8,10,15,798.5,139.5,3.5,30.0,751.0,574.84,427.98
2016,9,8,10,30,810.0,142.0,3.5,30.0,787.0,630.1,469.49
2016,9,8,10,45,821.5,141.5,3.5,30.5,816.0,681.82,506.47
2016,9,8,11,0,833.0,141.0,3.5,31.0,845.0,732.38,541.6
2016,9,8,11,15,838.5,142.5,3.5,31.0,865.5,778.85,573.72
2016,9,8,11,30,844.0,144.0,3.5,31.0,886.0,823.18,602.85
2016,9,8,11,45,846.5,145.0,3.5,31.5,898.5,855.02,622.18
2016,9,8,12,0,849.0,146.0,3.5,32.0,911.0,890.17,643.61
2016,9,8,12,15,849.5,146.0,3.45,32.0,914.5,919.7,662.22
2016,9,8,12,30,850.0,146.0,3.4,32.0,918.0,946.07,678.76
2016,9,8,12,45,846.5,147.0,3.4,32.0,912.0,966.29,691.68
2016,9,8,13,0,843.0,148.0,3.4,32.0,906.0,994.38,709.76
2016,9,8,13,15,839.0,147.0,3.35,32.0,892.0,1005.46,716.6
2016,9,8,13,30,835.0,146.0,3.3,32.0,878.0,1012.74,721.29
2016,9,8,13,45,826.5,146.0,3.3,32.0,855.5,1012.75,721.89
2016,9,8,14,0,818.0,146.0,3.3,32.0,833.0,1008.97,720.29
2016,9,8,14,15,809.0,144.0,3.25,32.0,803.0,998.77,714.4
2016,9,8,14,30,800.0,142.0,3.2,32.0,773.0,984.93,706.36
2016,9,8,14,45,789.0,138.5,3.2,32.0,736.5,963.93,694.23
2016,9,8,15,0,778.0,135.0,3.2,32.0,700.0,939.6,680.04
2016,9,8,15,15,761.5,131.5,3.15,32.0,656.5,906.81,660.01
2016,9,8,15,30,745.0,128.0,3.1,32.0,613.0,876.84,641.84
2016,9,8,15,45,720.0,125.0,3.05,32.0,564.0,831.88,613.54
2016,9,8,16,0,695.0,122.0,3.0,32.0,515.0,785.31,583.94
2016,9,8,16,15,665.0,117.0,2.8,31.5,463.0,730.85,548.84
2016,9,8,16,30,635.0,112.0,2.6,31.0,411.0,675.87,512.73
2016,9,8,16,45,590.0,106.0,2.4,30.5,356.0,608.02,466.5
2016,9,8,17,0,545.0,100.0,2.2,30.0,301.0,541.66,418.96
2016,9,8,17,15,485.0,90.5,1.95,29.5,247.0,458.2,356.98
2016,9,8,17,30,425.0,81.0,1.7,29.0,193.0,385.95,301.1
2016,9,8,17,45,334.0,68.0,1.5,28.5,142.5,296.79,230.14
2016,9,8,18,0,243.0,55.0,1.3,28.0,92.0,217.27,164.63
2016,9,8,18,15,134.0,35.0,1.35,27.5,54.0,120.86,82.04
2016,9,8,18,30,25.0,15.0,1.4,27.0,16.0,23.75,0.0
2016,9,8,18,45,12.5,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.0,10.0,1.85,23.5,11.0,9.1,0.0
2016,9,9,6,30,34.0,20.0,2.1,24.0,22.0,16.77,0.0
2016,9,9,6,45,134.5,41.0,2.4,24.5,61.5,32.56,20.74
2016,9,9,7,0,235.0,62.0,2.7,25.0,101.0,47.26,34.27
2016,9,9,7,15,317.0,76.5,2.85,25.5,151.0,57.18,43.17
2016,9,9,7,30,399.0,91.0,3.0,26.0,201.0,66.72,51.44
2016,9,9,7,45,470.0,98.5,3.15,26.5,256.5,70.84,54.84
2016,9,9,8,0,541.0,106.0,3.3,27.0,312.0,75.35,58.4
2016,9,9,8,15,581.0,113.0,3.3,27.0,365.5,115.8,69.72
2016,9,9,8,30,621.0,120.0,3.3,27.0,419.0,167.98,102.6
