Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,163.91,94.36
2016,9,19,8,45,735.0,90.5,2.05,30.5,464.5,225.4,142.43
2016,9,19,9,0,762.0,94.0,2.0,31.0,516.0,285.45,191.81
2016,9,19,9,15,781.5,97.5,1.9,31.5,563.5,345.6,241.53
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,407.12,291.04
2016,9,19,9,45,815.0,103.5,1.7,32.5,652.5,466.31,337.21
2016,9,19,10,0,829.0,106.0,1.6,33.0,694.0,525.61,381.53
2016,9,19,10,15,839.5,108.0,1.55,33.0,729.0,582.22,423.26
2016,9,19,10,30,850.0,110.0,1.5,33.0,764.0,637.09,462.36
2016,9,19,10,45,858.5,110.5,1.5,33.5,792.0,688.09,496.99
2016,9,19,11,0,867.0,111.0,1.5,34.0,820.0,737.45,529.24
2016,9,19,11,15,872.0,112.0,1.55,34.0,839.5,782.74,558.08
2016,9,19,11,30,877.0,113.0,1.6,34.0,859.0,825.64,585.19
2016,9,19,11,45,880.5,113.0,1.7,34.5,870.5,863.75,608.36
2016,9,19,12,0,884.0,113.0,1.8,35.0,882.0,898.97,629.61
2016,9,19,12,15,884.5,113.0,1.85,35.0,884.5,928.4,647.99
2016,9,19,12,30,885.0,113.0,1.9,35.0,887.0,954.47,664.37
2016,9,19,12,45,884.0,112.5,2.0,35.0,881.0,975.1,678.05
2016,9,19,13,0,883.0,112.0,2.1,35.0,875.0,992.08,689.64
2016,9,19,13,15,879.5,111.5,2.15,35.0,860.5,1002.85,697.03
2016,9,19,13,30,876.0,111.0,2.2,35.0,846.0,1009.79,702.28
2016,9,19,13,45,870.0,110.0,2.25,35.5,823.0,1009.82,702.03
2016,9,19,14,0,864.0,109.0,2.3,36.0,800.0,1006.01,699.62
2016,9,19,14,15,855.5,107.0,2.3,35.5,769.5,994.77,695.2
2016,9,19,14,30,847.0,105.0,2.3,35.0,739.0,979.84,688.65
2016,9,19,14,45,835.0,103.5,2.35,35.0,701.0,958.46,677.23
2016,9,19,15,0,823.0,102.0,2.4,35.0,663.0,943.97,670.26
2016,9,19,15,15,807.0,99.0,2.4,34.5,619.0,910.36,651.97
2016,9,19,15,30,791.0,96.0,2.4,34.0,575.0,873.98,631.83
2016,9,19,15,45,768.5,93.0,2.4,34.0,526.0,829.21,604.64
2016,9,19,16,0,746.0,90.0,2.4,34.0,477.0,782.62,575.87
2016,9,19,16,15,716.5,85.5,2.25,33.5,424.0,726.85,540.51
2016,9,19,16,30,687.0,81.0,2.1,33.0,371.0,674.63,506.84
2016,9,19,16,45,644.0,75.5,2.0,33.0,316.5,606.98,460.55
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,540.91,413.85
2016,9,19,17,15,537.0,62.5,1.7,32.0,208.5,460.43,354.45
2016,9,19,17,30,473.0,55.0,1.5,31.0,155.0,384.64,295.69
2016,9,19,17,45,370.0,43.5,1.35,30.5,107.0,287.76,217.8
2016,9,19,18,0,267.0,32.0,1.2,30.0,59.0,201.7,141.44
2016,9,19,18,15,133.5,16.0,1.25,29.5,29.5,73.94,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,11.82,0.0
2016,9,20,6,45,203.5,29.0,1.55,24.5,54.0,22.72,11.29
2016,9,20,7,0,337.0,45.0,1.8,25.0,93.0,36.34,24.78
2016,9,20,7,15,423.0,55.5,1.7,25.5,144.0,43.26,31.2
2016,9,20,7,30,509.0,66.0,1.6,26.0,195.0,49.95,37.12
2016,9,20,7,45,568.5,73.0,1.5,27.0,250.0,53.41,39.98
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,58.78,44.27
2016,9,20,8,15,665.5,85.5,1.15,28.5,359.5,110.7,60.11
2016,9,20,8,30,703.0,91.0,0.9,29.0,414.0,167.38,97.31
2016,9,20,8,45,730.0,95.5,0.7,30.0,465.5,229.66,145.18
2016,9,20,9,0,757.0,100.0,0.5,31.0,517.0,290.31,193.34
2016,9,20,9,15,776.5,103.5,0.55,31.5,564.5,350.22,241.86
2016,9,20,9,30,796.0,107.0,0.6,32.0,612.0,411.51,290.24
2016,9,20,9,45,809.0,110.5,0.7,32.5,653.5,470.91,336.09
2016,9,20,10,0,822.0,114.0,0.8,33.0,695.0,530.34,380.38
2016,9,20,10,15,832.5,116.5,0.85,33.0,730.0,587.17,421.87
2016,9,20,10,30,843.0,119.0,0.9,33.0,765.0,641.74,460.62
2016,9,20,10,45,849.0,121.5,1.0,33.5,792.5,692.59,495.37
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,741.64,528.02
2016,9,20,11,15,860.0,125.0,1.1,34.0,839.5,786.5,555.85
2016,9,20,11,30,865.0,126.0,1.1,34.0,859.0,829.03,581.75
2016,9,20,11,45,875.0,122.0,1.1,34.5,872.0,868.47,604.26
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,905.38,624.95
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,934.84,642.26
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,960.93,657.6
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.0,980.65,670.02
2016,9,20,13,0,881.0,118.0,1.2,35.0,876.0,996.67,680.41
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.0,1006.91,686.72
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,1013.32,690.95
2016,9,20,13,45,866.0,116.0,1.3,35.0,822.5,1012.33,692.64
2016,9,20,14,0,859.0,115.0,1.4,35.0,799.0,1007.49,692.2
2016,9,20,14,15,849.5,113.5,1.45,35.0,768.0,995.82,687.0
2016,9,20,14,30,840.0,112.0,1.5,35.0,737.0,980.51,679.75
2016,9,20,14,45,811.0,117.5,1.55,35.0,695.0,961.28,670.19
2016,9,20,15,0,782.0,123.0,1.6,35.0,653.0,928.3,652.13
2016,9,20,15,15,764.0,119.5,1.65,34.5,609.0,892.97,633.85
2016,9,20,15,30,746.0,116.0,1.7,34.0,565.0,860.35,616.98
2016,9,20,15,45,719.0,113.0,1.75,34.0,515.0,812.84,588.83
2016,9,20,16,0,692.0,110.0,1.8,34.0,465.0,763.94,559.29
2016,9,20,16,15,659.5,104.0,1.75,33.5,412.5,705.77,523.08
2016,9,20,16,30,627.0,98.0,1.7,33.0,360.0,647.41,485.78
2016,9,20,16,45,578.5,91.0,1.7,33.0,305.5,575.99,437.3
2016,9,20,17,0,530.0,84.0,1.7,33.0,251.0,506.61,387.41
2016,9,20,17,15,463.0,74.0,1.55,32.0,198.5,424.12,326.43
2016,9,20,17,30,396.0,64.0,1.4,31.0,146.0,344.29,264.64
2016,9,20,17,45,294.5,49.0,1.25,30.5,99.0,249.88,188.55
2016,9,20,18,0,193.0,34.0,1.1,30.0,52.0,167.28,114.49
2016,9,20,18,15,96.5,17.0,1.1,29.5,26.0,58.24,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,9.1,0.0
2016,9,21,6,45,134.5,31.0,0.35,24.5,48.0,24.23,12.16
2016,9,21,7,0,237.0,52.0,0.4,25.0,85.0,40.03,27.86
2016,9,21,7,15,318.0,68.0,0.5,25.5,134.5,51.37,38.06
2016,9,21,7,30,399.0,84.0,0.6,26.0,184.0,62.28,47.57
2016,9,21,7,45,470.5,92.5,0.75,27.0,239.0,67.3,51.69
2016,9,21,8,0,542.0,101.0,0.9,28.0,294.0,75.57,58.34
2016,9,21,8,15,583.0,109.0,0.95,28.5,348.0,124.12,73.38
2016,9,21,8,30,624.0,117.0,1.0,29.0,402.0,178.12,108.96
2016,9,21,8,45,401.0,180.5,1.1,29.5,372.0,225.18,154.89
2016,9,21,9,0,178.0,244.0,1.2,30.0,342.0,247.72,180.65
2016,9,21,9,15,242.5,258.0,1.2,30.0,404.5,295.09,215.49
2016,9,21,9,30,307.0,272.0,1.2,30.0,467.0,352.21,257.75
2016,9,21,9,45,313.0,290.5,1.25,30.5,500.5,393.85,288.6
2016,9,21,10,0,319.0,309.0,1.3,31.0,534.0,436.01,319.11
2016,9,21,10,15,567.5,223.0,1.35,31.5,647.5,529.53,386.95
2016,9,21,10,30,816.0,137.0,1.4,32.0,761.0,644.03,468.21
2016,9,21,10,45,484.5,269.0,1.45,32.5,643.0,583.77,422.82
2016,9,21,11,0,153.0,401.0,1.5,33.0,525.0,481.41,346.9
2016,9,21,11,15,94.0,375.5,1.6,33.0,452.5,417.59,302.6
2016,9,21,11,30,35.0,350.0,1.7,33.0,380.0,352.97,256.16
2016,9,21,11,45,457.0,238.5,1.8,33.5,633.0,635.9,462.78
2016,9,21,12,0,879.0,127.0,1.9,34.0,886.0,909.45,642.3
2016,9,21,12,15,480.5,272.0,1.95,34.0,687.5,730.14,520.96
2016,9,21,12,30,82.0,417.0,2.0,34.0,489.0,480.61,344.09
2016,9,21,12,45,481.0,271.5,2.1,34.0,684.5,763.59,547.94
2016,9,21,13,0,880.0,126.0,2.2,34.0,880.0,1004.22,703.44
2016,9,21,13,15,876.5,125.0,2.25,34.0,865.0,1014.46,708.31
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,1020.86,713.27
2016,9,21,13,45,868.0,122.0,2.35,34.0,827.0,1020.82,714.45
2016,9,21,14,0,863.0,120.0,2.4,34.0,804.0,1016.93,713.45
2016,9,21,14,15,854.5,118.0,2.4,34.0,772.5,1005.69,707.56
2016,9,21,14,30,846.0,116.0,2.4,34.0,741.0,1001.77,706.46
2016,9,21,14,45,834.5,113.5,2.45,34.0,703.0,979.55,694.45
2016,9,21,15,0,823.0,111.0,2.5,34.0,665.0,953.93,680.45
2016,9,21,15,15,807.0,107.5,2.5,33.5,620.5,919.61,661.77
2016,9,21,15,30,791.0,104.0,2.5,33.0,576.0,882.5,641.11
2016,9,21,15,45,770.5,100.0,2.5,33.0,526.5,838.2,614.13
2016,9,21,16,0,750.0,96.0,2.5,33.0,477.0,791.91,585.46
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.0,739.12,552.03
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,681.4,514.39
2016,9,21,16,45,647.0,79.0,2.05,31.5,315.5,612.45,467.65
2016,9,21,17,0,605.0,72.0,1.9,31.0,260.0,544.98,420.0
2016,9,21,17,15,540.0,63.5,1.7,30.0,205.5,462.43,358.41
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,384.63,297.37
2016,9,21,17,45,372.0,42.5,1.3,28.5,102.5,286.76,217.59
2016,9,21,18,0,269.0,30.0,1.1,28.0,54.0,200.02,134.99
2016,9,21,18,15,134.5,15.0,1.1,27.5,27.0,73.06,0.0
2016,9,21,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,22.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,44.0,10.0,1.6,22.0,11.0,9.1,0.0
2016,9,22,6,45,146.5,30.0,1.95,22.5,47.5,23.48,11.37
2016,9,22,7,0,249.0,50.0,2.3,23.0,84.0,38.54,26.77
2016,9,22,7,15,330.0,65.5,2.25,23.5,133.5,49.56,36.81
2016,9,22,7,30,411.0,81.0,2.2,24.0,183.0,60.17,46.18
2016,9,22,7,45,465.0,93.0,2.15,25.0,236.0,67.7,52.51
2016,9,22,8,0,519.0,105.0,2.1,26.0,289.0,78.01,60.96
2016,9,22,8,15,559.5,113.5,2.15,26.5,342.0,126.93,77.11
2016,9,22,8,30,600.0,122.0,2.2,27.0,395.0,179.78,112.63
2016,9,22,8,45,628.0,129.5,2.3,28.0,445.0,234.36,155.23
2016,9,22,9,0,656.0,137.0,2.4,29.0,495.0,292.19,202.26
2016,9,22,9,15,678.0,142.0,2.45,29.5,541.5,348.88,249.05
2016,9,22,9,30,700.0,147.0,2.5,30.0,588.0,407.47,296.41
2016,9,22,9,45,717.0,151.0,2.55,30.5,629.0,464.51,341.43
2016,9,22,10,0,734.0,155.0,2.6,31.0,670.0,522.27,385.54
2016,9,22,10,15,746.0,158.5,2.65,31.5,704.0,577.15,426.22
2016,9,22,10,30,758.0,162.0,2.7,32.0,738.0,631.62,465.34
2016,9,22,10,45,548.5,265.5,2.75,32.5,690.5,624.73,457.61
2016,9,22,11,0,339.0,369.0,2.8,33.0,643.0,593.25,431.79
2016,9,22,11,15,564.0,268.0,2.85,33.0,737.0,700.61,510.65
2016,9,22,11,30,789.0,167.0,2.9,33.0,831.0,814.54,591.0
2016,9,22,11,45,792.5,167.5,2.95,33.5,842.0,851.34,613.08
2016,9,22,12,0,796.0,168.0,3.0,34.0,853.0,885.52,633.84
2016,9,22,12,15,796.5,168.0,3.05,34.0,855.0,913.67,651.96
2016,9,22,12,30,797.0,168.0,3.1,34.0,857.0,938.69,668.14
2016,9,22,12,45,567.0,283.0,3.15,34.0,771.0,858.63,613.99
2016,9,22,13,0,337.0,398.0,3.2,34.0,685.0,753.01,539.04
2016,9,22,13,15,228.5,403.0,3.25,34.0,596.0,644.19,464.78
2016,9,22,13,30,120.0,408.0,3.3,34.0,507.0,547.33,396.22
2016,9,22,13,45,445.0,284.0,3.35,34.0,637.0,780.89,566.35
2016,9,22,14,0,770.0,160.0,3.4,34.0,767.0,978.1,699.46
2016,9,22,14,15,759.0,157.5,3.4,34.0,736.0,964.25,690.05
2016,9,22,14,30,748.0,155.0,3.4,34.0,705.0,954.31,684.96
2016,9,22,14,45,389.5,209.5,3.45,34.0,495.0,646.09,476.79
2016,9,22,15,0,31.0,264.0,3.5,34.0,285.0,299.85,221.51
2016,9,22,15,15,28.0,244.5,3.5,33.5,262.5,277.28,206.7
2016,9,22,15,30,25.0,225.0,3.5,33.0,240.0,238.56,178.76
2016,9,22,15,45,141.0,218.0,3.5,33.0,290.5,370.72,282.06
2016,9,22,16,0,257.0,211.0,3.5,33.0,341.0,479.44,365.25
2016,9,22,16,15,191.0,190.5,3.35,32.5,281.5,377.89,290.17
2016,9,22,16,30,125.0,170.0,3.2,32.0,222.0,297.15,229.19
2016,9,22,16,45,108.0,147.5,3.1,31.5,187.5,255.65,198.11
2016,9,22,17,0,91.0,125.0,3.0,31.0,153.0,215.26,166.96
2016,9,22,17,15,71.5,100.0,2.7,30.5,119.0,159.73,123.02
2016,9,22,17,30,52.0,75.0,2.4,30.0,85.0,117.52,88.64
2016,9,22,17,45,26.0,51.0,2.1,29.5,56.0,74.09,52.72
2016,9,22,18,0,0.0,27.0,1.8,29.0,27.0,26.82,12.77
2016,9,22,18,15,0.0,13.5,1.9,28.5,13.5,12.28,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,10.0,9.1,0.0
2016,9,23,6,45,142.5,28.0,1.8,24.5,46.0,21.9,9.76
2016,9,23,7,0,264.0,46.0,2.0,25.0,82.0,35.5,23.96
2016,9,23,7,15,354.5,58.5,2.15,25.5,131.5,44.37,32.08
2016,9,23,7,30,445.0,71.0,2.3,26.0,181.0,54.31,40.8
2016,9,23,7,45,285.5,107.0,2.45,26.5,184.0,80.36,62.9
2016,9,23,8,0,126.0,143.0,2.6,27.0,187.0,108.35,86.19
2016,9,23,8,15,133.0,167.5,2.7,27.5,221.5,139.22,101.65
2016,9,23,8,30,140.0,192.0,2.8,28.0,256.0,171.45,125.17
2016,9,23,8,45,145.0,216.5,2.95,28.5,289.0,204.56,150.51
2016,9,23,9,0,150.0,241.0,3.1,29.0,322.0,238.66,176.87
2016,9,23,9,15,168.5,264.5,3.1,29.0,364.0,277.49,206.71
2016,9,23,9,30,187.0,288.0,3.1,29.0,406.0,318.84,238.32
2016,9,23,9,45,132.0,302.5,3.15,29.5,388.5,321.62,240.83
2016,9,23,10,0,77.0,317.0,3.2,30.0,371.0,316.35,236.54
2016,9,23,10,15,80.5,330.5,3.2,30.5,389.5,337.85,251.88
2016,9,23,10,30,84.0,344.0,3.2,31.0,408.0,359.7,267.22
2016,9,23,10,45,73.5,356.0,3.2,31.5,414.0,371.07,274.53
2016,9,23,11,0,63.0,368.0,3.2,32.0,420.0,381.39,280.97
2016,9,23,11,15,167.5,387.0,3.25,32.0,527.0,493.01,362.83
2016,9,23,11,30,272.0,406.0,3.3,32.0,634.0,615.9,450.2
2016,9,23,11,45,308.0,402.0,3.35,32.5,663.0,659.29,479.46
2016,9,23,12,0,344.0,398.0,3.4,33.0,692.0,703.88,509.62
2016,9,23,12,15,597.5,263.0,3.4,33.0,776.0,832.25,602.55
2016,9,23,12,30,851.0,128.0,3.4,33.0,860.0,939.28,674.01
2016,9,23,12,45,683.0,227.5,3.45,33.0,812.5,918.74,660.31
2016,9,23,13,0,515.0,327.0,3.5,33.0,765.0,868.32,623.45
2016,9,23,13,15,490.0,326.0,3.55,33.0,737.0,854.59,615.1
2016,9,23,13,30,465.0,325.0,3.6,33.0,709.0,837.78,604.46
2016,9,23,13,45,638.0,228.0,3.65,33.0,738.0,922.08,666.32
2016,9,23,14,0,811.0,131.0,3.7,33.0,767.0,987.72,709.54
2016,9,23,14,15,801.0,129.0,3.7,33.0,736.0,975.03,701.91
2016,9,23,14,30,791.0,127.0,3.7,33.0,705.0,958.8,692.69
2016,9,23,14,45,777.0,124.5,3.75,33.0,667.5,934.64,678.7
2016,9,23,15,0,763.0,122.0,3.8,33.0,630.0,907.36,662.68
2016,9,23,15,15,630.5,159.5,3.8,32.5,560.0,816.88,604.99
2016,9,23,15,30,498.0,197.0,3.8,32.0,490.0,715.03,536.39
2016,9,23,15,45,500.5,178.0,3.8,32.0,450.0,682.8,516.27
2016,9,23,16,0,503.0,159.0,3.8,32.0,410.0,648.07,493.65
2016,9,23,16,15,486.5,142.0,3.7,31.5,362.5,597.5,459.49
2016,9,23,16,30,470.0,125.0,3.6,31.0,315.0,546.18,423.91
2016,9,23,16,45,438.5,109.5,3.5,31.0,266.0,485.0,378.78
2016,9,23,17,0,407.0,94.0,3.4,31.0,217.0,425.1,333.2
2016,9,23,17,15,351.5,79.0,3.15,30.0,169.0,351.86,276.39
2016,9,23,17,30,296.0,64.0,2.9,29.0,121.0,283.43,221.02
2016,9,23,17,45,213.0,46.5,2.7,28.5,80.0,202.0,152.95
2016,9,23,18,0,130.0,29.0,2.5,28.0,39.0,126.59,77.24
2016,9,23,18,15,65.0,14.5,2.6,27.5,19.5,41.71,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,8.19,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,21.53,9.15
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,35.52,24.03
2016,9,24,7,15,345.0,59.0,2.6,24.0,129.0,44.76,32.61
2016,9,24,7,30,434.0,72.0,2.6,24.0,178.0,53.71,40.63
2016,9,24,7,45,494.5,80.5,2.65,24.5,230.5,59.62,45.73
2016,9,24,8,0,555.0,89.0,2.7,25.0,283.0,68.56,53.21
2016,9,24,8,15,596.0,95.5,2.8,25.5,336.0,116.94,67.86
2016,9,24,8,30,637.0,102.0,2.9,26.0,389.0,170.65,104.51
2016,9,24,8,45,405.5,171.0,3.0,26.5,361.5,221.06,154.76
2016,9,24,9,0,174.0,240.0,3.1,27.0,334.0,244.89,182.4
2016,9,24,9,15,144.0,262.5,3.15,27.5,345.5,268.11,201.39
2016,9,24,9,30,114.0,285.0,3.2,28.0,357.0,288.14,217.11
2016,9,24,9,45,119.5,302.5,3.25,28.5,382.0,316.34,238.11
2016,9,24,10,0,125.0,320.0,3.3,29.0,407.0,345.57,259.55
2016,9,24,10,15,217.5,325.0,3.3,29.0,485.5,414.61,311.25
2016,9,24,10,30,310.0,330.0,3.3,29.0,564.0,496.68,371.94
2016,9,24,10,45,294.0,356.0,3.35,29.5,584.5,530.44,395.08
2016,9,24,11,0,278.0,382.0,3.4,30.0,605.0,562.54,416.71
2016,9,24,11,15,555.0,256.5,3.45,30.0,715.5,684.47,508.57
2016,9,24,11,30,832.0,131.0,3.5,30.0,826.0,809.66,598.3
2016,9,24,11,45,830.0,135.0,3.55,30.0,835.5,852.34,626.11
2016,9,24,12,0,828.0,139.0,3.6,30.0,845.0,885.91,648.26
2016,9,24,12,15,828.5,139.0,3.6,30.0,847.0,914.46,666.83
2016,9,24,12,30,829.0,139.0,3.6,30.0,849.0,939.76,683.3
2016,9,24,12,45,825.0,140.0,3.65,30.5,842.0,958.44,694.4
2016,9,24,13,0,821.0,141.0,3.7,31.0,835.0,973.5,703.27
2016,9,24,13,15,647.5,230.5,3.7,31.0,772.0,917.35,666.82
2016,9,24,13,30,474.0,320.0,3.7,31.0,709.0,841.98,612.66
2016,9,24,13,45,306.0,351.0,3.75,31.0,599.5,696.6,511.51
2016,9,24,14,0,138.0,382.0,3.8,31.0,490.0,547.71,404.24
2016,9,24,14,15,69.0,255.5,3.8,30.5,309.5,323.26,242.9
2016,9,24,14,30,0.0,129.0,3.8,30.0,129.0,115.94,84.86
2016,9,24,14,45,1.5,152.5,3.85,30.0,153.5,139.98,103.9
2016,9,24,15,0,3.0,176.0,3.9,30.0,178.0,164.93,123.41
2016,9,24,15,15,1.5,131.0,3.85,30.0,132.0,119.93,88.83
2016,9,24,15,30,0.0,86.0,3.8,30.0,86.0,76.19,54.8
2016,9,24,15,45,0.0,57.0,3.8,30.0,57.0,50.39,34.58
2016,9,24,16,0,0.0,28.0,3.8,30.0,28.0,24.69,14.18
2016,9,24,16,15,0.0,24.5,3.6,29.5,24.5,21.59,11.79
2016,9,24,16,30,0.0,21.0,3.4,29.0,21.0,18.49,9.37
2016,9,24,16,45,0.0,17.5,3.2,28.5,17.5,15.39,6.91
2016,9,24,17,0,0.0,14.0,3.0,28.0,14.0,12.3,4.42
2016,9,24,17,15,0.0,10.5,2.75,27.5,10.5,9.22,1.88
2016,9,24,17,30,0.0,7.0,2.5,27.0,7.0,6.14,0.0
2016,9,24,17,45,0.0,4.5,2.3,27.0,4.5,3.94,0.0
2016,9,24,18,0,0.0,2.0,2.1,27.0,2.0,1.75,0.0
2016,9,24,18,15,0.0,1.0,2.15,26.5,1.0,0.91,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.82,0.0
2016,9,25,6,45,0.0,11.5,2.1,23.5,11.5,10.1,1.08
2016,9,25,7,0,0.0,21.0,2.3,24.0,21.0,18.48,9.8
2016,9,25,7,15,0.0,35.0,2.35,24.0,35.0,30.85,20.75
2016,9,25,7,30,0.0,49.0,2.4,24.0,49.0,43.26,31.67
2016,9,25,7,45,0.0,64.0,2.45,24.5,64.0,56.26,42.85
2016,9,25,8,0,0.0,79.0,2.5,25.0,79.0,68.96,53.55
2016,9,25,8,15,5.5,117.5,2.5,25.0,120.5,100.81,76.52
2016,9,25,8,30,11.0,156.0,2.5,25.0,162.0,133.64,102.26
2016,9,25,8,45,93.5,197.5,2.5,25.5,248.0,182.87,137.36
2016,9,25,9,0,176.0,239.0,2.5,26.0,334.0,245.09,183.09
2016,9,25,9,15,159.0,262.5,2.5,26.0,354.5,273.59,206.14
2016,9,25,9,30,142.0,286.0,2.5,26.0,375.0,300.22,227.23
2016,9,25,9,45,83.0,274.5,2.5,26.5,327.5,276.16,209.3
2016,9,25,10,0,24.0,263.0,2.5,27.0,280.0,242.87,183.6
2016,9,25,10,15,58.5,309.0,2.5,27.0,352.5,307.29,232.19
2016,9,25,10,30,93.0,355.0,2.5,27.0,425.0,375.86,282.92
2016,9,25,10,45,46.5,216.0,2.5,27.5,251.0,226.86,170.94
2016,9,25,11,0,0.0,77.0,2.5,28.0,77.0,68.39,48.19
2016,9,25,11,15,0.0,89.0,2.45,28.0,89.0,79.12,56.64
2016,9,25,11,30,0.0,101.0,2.4,28.0,101.0,89.89,64.96
2016,9,25,11,45,19.0,230.0,2.4,28.0,246.5,229.99,172.56
2016,9,25,12,0,38.0,359.0,2.4,28.0,392.0,374.15,278.86
2016,9,25,12,15,260.0,348.5,2.35,28.0,571.0,595.22,442.01
2016,9,25,12,30,482.0,338.0,2.3,28.0,750.0,817.52,596.17
2016,9,25,12,45,241.0,216.5,2.25,28.0,422.5,461.35,346.85
2016,9,25,13,0,0.0,95.0,2.2,28.0,95.0,84.62,60.4
2016,9,25,13,15,63.0,248.5,2.1,28.0,300.5,302.93,228.96
2016,9,25,13,30,126.0,402.0,2.0,28.0,506.0,548.62,405.54
2016,9,25,13,45,155.0,391.0,1.95,28.0,514.5,570.92,420.76
2016,9,25,14,0,184.0,380.0,1.9,28.0,523.0,592.5,436.94
2016,9,25,14,15,103.0,325.0,1.85,27.5,405.0,434.02,324.54
2016,9,25,14,30,22.0,270.0,1.8,27.0,287.0,276.85,208.45
2016,9,25,14,45,13.0,228.0,1.8,27.0,238.0,226.23,171.07
2016,9,25,15,0,4.0,186.0,1.8,27.0,189.0,176.0,132.88
2016,9,25,15,15,2.0,134.0,1.8,26.5,135.5,123.36,92.61
2016,9,25,15,30,0.0,82.0,1.8,26.0,82.0,72.63,52.86
2016,9,25,15,45,0.0,91.5,1.8,26.0,91.5,81.25,60.0
2016,9,25,16,0,0.0,101.0,1.8,26.0,101.0,90.77,67.84
2016,9,25,16,15,0.0,88.5,1.75,25.5,88.5,79.09,58.8
2016,9,25,16,30,0.0,76.0,1.7,25.0,76.0,67.41,49.65
2016,9,25,16,45,0.0,63.5,1.7,25.0,63.5,56.11,40.56
2016,9,25,17,0,0.0,51.0,1.7,25.0,51.0,45.01,31.49
2016,9,25,17,15,0.0,39.0,1.6,24.5,39.0,34.38,22.72
2016,9,25,17,30,0.0,27.0,1.5,24.0,27.0,23.77,13.82
2016,9,25,17,45,0.0,17.0,1.45,24.0,17.0,14.94,6.27
2016,9,25,18,0,0.0,7.0,1.4,24.0,7.0,6.14,0.0
2016,9,25,18,15,0.0,3.5,1.45,24.0,3.5,3.18,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,10.5,2.7,21.0,10.5,9.22,0.31
2016,9,26,7,0,0.0,21.0,2.9,21.0,21.0,18.48,9.94
2016,9,26,7,15,0.0,35.0,3.05,21.0,35.0,30.86,21.03
2016,9,26,7,30,0.0,49.0,3.2,21.0,49.0,43.26,32.08
2016,9,26,7,45,0.0,64.5,3.35,21.0,64.5,56.63,43.81
2016,9,26,8,0,0.0,80.0,3.5,21.0,80.0,69.72,52.57
2016,9,26,8,15,0.0,86.5,3.55,21.0,86.5,75.76,57.41
2016,9,26,8,30,0.0,93.0,3.6,21.0,93.0,81.68,62.09
2016,9,26,8,45,0.0,82.5,3.7,21.5,82.5,73.03,54.65
2016,9,26,9,0,0.0,72.0,3.8,22.0,72.0,63.71,46.74
2016,9,26,9,15,0.0,68.5,3.8,22.0,68.5,60.62,44.07
2016,9,26,9,30,0.0,65.0,3.8,22.0,65.0,57.54,41.42
2016,9,26,9,45,0.0,55.0,3.8,22.0,55.0,48.68,34.11
2016,9,26,10,0,0.0,45.0,3.8,22.0,45.0,39.83,26.84
2016,9,26,10,15,0.0,85.0,3.75,22.0,85.0,75.42,55.53
2016,9,26,10,30,0.0,125.0,3.7,22.0,125.0,110.97,83.82
2016,9,26,10,45,0.0,136.0,3.65,22.5,136.5,120.89,91.35
2016,9,26,11,0,0.0,147.0,3.6,23.0,148.0,130.89,98.91
2016,9,26,11,15,0.5,147.0,3.6,23.0,148.0,131.47,99.26
2016,9,26,11,30,1.0,147.0,3.6,23.0,148.0,132.08,99.67
2016,9,26,11,45,5.0,181.0,3.6,23.5,185.5,166.59,126.52
2016,9,26,12,0,9.0,215.0,3.6,24.0,223.0,201.85,153.58
2016,9,26,12,15,13.0,253.5,3.6,24.0,265.0,242.13,184.52
2016,9,26,12,30,17.0,292.0,3.6,24.0,307.0,283.43,215.96
2016,9,26,12,45,12.0,245.0,3.65,24.0,256.0,235.09,179.03
2016,9,26,13,0,7.0,198.0,3.7,24.0,205.0,186.52,141.7
2016,9,26,13,15,17.0,257.5,3.7,24.0,272.0,253.8,194.0
2016,9,26,13,30,27.0,317.0,3.7,24.0,339.0,340.72,260.14
2016,9,26,13,45,14.0,237.0,3.7,24.0,248.5,232.63,177.74
2016,9,26,14,0,1.0,157.0,3.7,24.0,158.0,143.08,108.15
2016,9,26,14,15,12.5,215.0,3.7,23.5,224.5,211.03,162.27
2016,9,26,14,30,24.0,273.0,3.7,23.0,291.0,282.19,218.18
2016,9,26,14,45,12.0,189.5,3.7,23.0,198.5,186.67,143.94
2016,9,26,15,0,0.0,106.0,3.7,23.0,106.0,94.57,70.84
2016,9,26,15,15,97.0,182.0,3.65,23.0,237.5,289.54,229.15
2016,9,26,15,30,194.0,258.0,3.6,23.0,369.0,470.01,369.63
2016,9,26,15,45,173.0,234.5,3.55,23.0,327.0,421.55,332.7
2016,9,26,16,0,152.0,211.0,3.5,23.0,285.0,373.51,296.5
2016,9,26,16,15,141.5,187.5,3.4,22.5,250.5,334.88,267.78
2016,9,26,16,30,131.0,164.0,3.3,22.0,216.0,296.39,238.5
2016,9,26,16,45,118.0,139.5,3.25,22.0,180.5,254.95,205.68
2016,9,26,17,0,105.0,115.0,3.2,22.0,145.0,214.02,172.47
2016,9,26,17,15,82.5,91.0,3.15,21.5,111.0,168.19,134.46
2016,9,26,17,30,60.0,67.0,3.1,21.0,77.0,123.81,96.74
2016,9,26,17,45,30.0,44.0,3.05,21.0,49.0,69.05,49.82
2016,9,26,18,0,0.0,21.0,3.0,21.0,21.0,20.0,3.86
2016,9,26,18,15,0.0,10.5,3.05,20.5,10.5,9.55,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,3.05,18.0,18.0,15.86,4.25
2016,9,27,7,0,0.0,36.0,3.1,18.0,36.0,31.23,20.91
2016,9,27,7,15,3.0,59.0,3.15,18.0,60.0,50.04,37.98
2016,9,27,7,30,6.0,82.0,3.2,18.0,84.0,68.59,54.65
2016,9,27,7,45,16.5,104.5,3.3,18.5,110.5,86.61,70.44
2016,9,27,8,0,27.0,127.0,3.4,19.0,137.0,101.16,78.88
2016,9,27,8,15,54.0,155.5,3.45,19.5,178.5,128.96,99.57
2016,9,27,8,30,81.0,184.0,3.5,20.0,220.0,161.05,123.62
2016,9,27,8,45,64.5,201.0,3.6,20.5,232.0,179.61,138.87
2016,9,27,9,0,48.0,218.0,3.7,21.0,244.0,195.97,152.24
2016,9,27,9,15,72.0,248.0,3.65,21.5,290.5,234.31,181.67
2016,9,27,9,30,96.0,278.0,3.6,22.0,337.0,276.23,213.76
2016,9,27,9,45,68.5,281.5,3.55,22.5,325.5,275.86,213.22
2016,9,27,10,0,41.0,285.0,3.5,23.0,314.0,271.72,209.43
2016,9,27,10,15,48.0,307.5,3.35,23.0,342.5,300.56,231.29
2016,9,27,10,30,55.0,330.0,3.2,23.0,371.0,330.55,253.74
2016,9,27,10,45,48.5,334.0,3.1,23.5,371.0,335.69,256.63
2016,9,27,11,0,42.0,338.0,3.0,24.0,371.0,339.99,258.91
2016,9,27,11,15,70.0,369.0,2.9,24.0,426.0,395.57,300.6
2016,9,27,11,30,98.0,400.0,2.8,24.0,481.0,454.29,343.83
2016,9,27,11,45,189.0,404.0,2.7,24.5,562.5,553.06,416.21
2016,9,27,12,0,280.0,408.0,2.6,25.0,644.0,660.07,491.92
2016,9,27,12,15,172.0,400.0,2.55,24.5,545.5,555.45,416.04
2016,9,27,12,30,64.0,392.0,2.5,24.0,447.0,441.06,331.89
2016,9,27,12,45,49.5,370.0,2.5,24.0,412.5,409.05,308.83
2016,9,27,13,0,35.0,348.0,2.5,24.0,378.0,375.76,284.22
2016,9,27,13,15,35.5,342.0,2.5,24.0,372.0,373.19,282.72
2016,9,27,13,30,36.0,336.0,2.5,24.0,366.0,370.4,280.98
2016,9,27,13,45,37.0,328.0,2.55,24.0,358.0,365.77,278.03
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,360.95,274.99
2016,9,27,14,15,80.0,329.5,2.6,24.0,388.5,416.87,318.58
2016,9,27,14,30,122.0,339.0,2.6,24.0,427.0,491.52,374.96
2016,9,27,14,45,106.0,316.5,2.65,24.0,390.0,433.89,332.93
2016,9,27,15,0,90.0,294.0,2.7,24.0,353.0,394.62,304.41
2016,9,27,15,15,72.5,266.5,2.6,24.0,312.0,347.98,269.63
2016,9,27,15,30,55.0,239.0,2.5,24.0,271.0,301.58,234.58
2016,9,27,15,45,217.0,208.5,2.4,24.0,316.0,429.23,337.98
2016,9,27,16,0,379.0,178.0,2.3,24.0,361.0,545.09,428.55
2016,9,27,16,15,361.5,159.5,2.05,23.5,317.0,497.27,393.17
2016,9,27,16,30,344.0,141.0,1.8,23.0,273.0,449.4,357.96
2016,9,27,16,45,407.5,111.0,1.6,23.0,244.0,462.63,369.01
2016,9,27,17,0,471.0,81.0,1.4,23.0,215.0,456.9,364.2
2016,9,27,17,15,397.5,69.0,1.3,22.5,164.5,368.05,293.67
2016,9,27,17,30,324.0,57.0,1.2,22.0,114.0,290.9,229.79
2016,9,27,17,45,225.0,40.0,1.1,21.5,72.5,200.63,152.34
2016,9,27,18,0,126.0,23.0,1.0,21.0,31.0,110.11,32.92
2016,9,27,18,15,63.0,11.5,0.95,21.0,15.5,37.76,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.5,19.5,1.45,18.5,39.5,15.56,3.51
2016,9,28,7,0,321.0,39.0,1.7,19.0,79.0,31.6,21.1
2016,9,28,7,15,411.0,50.0,1.65,19.5,129.0,39.2,28.38
2016,9,28,7,30,501.0,61.0,1.6,20.0,179.0,46.53,35.06
2016,9,28,7,45,559.0,68.5,1.6,20.5,232.5,50.57,38.64
2016,9,28,8,0,617.0,76.0,1.6,21.0,286.0,62.58,40.95
2016,9,28,8,15,656.0,82.0,1.45,21.5,339.5,114.58,64.19
2016,9,28,8,30,695.0,88.0,1.3,22.0,393.0,171.5,104.14
2016,9,28,8,45,723.0,92.0,1.2,23.0,444.0,229.13,150.65
2016,9,28,9,0,751.0,96.0,1.1,24.0,495.0,292.96,203.61
2016,9,28,9,15,771.0,99.5,1.05,24.5,541.5,352.6,253.59
2016,9,28,9,30,791.0,103.0,1.0,25.0,588.0,413.64,303.23
2016,9,28,9,45,805.5,106.0,0.95,25.5,629.0,472.78,349.69
2016,9,28,10,0,820.0,109.0,0.9,26.0,670.0,532.06,394.31
2016,9,28,10,15,830.5,111.0,0.85,26.0,704.5,587.97,435.54
2016,9,28,10,30,841.0,113.0,0.8,26.0,739.0,641.34,473.55
2016,9,28,10,45,848.5,114.5,0.8,26.5,765.5,691.76,507.82
2016,9,28,11,0,856.0,116.0,0.8,27.0,792.0,740.45,539.64
2016,9,28,11,15,861.0,117.0,0.8,27.0,811.0,784.8,567.45
2016,9,28,11,30,866.0,118.0,0.8,27.0,830.0,826.77,593.45
2016,9,28,11,45,879.0,112.0,0.85,27.5,843.0,866.04,617.11
2016,9,28,12,0,892.0,106.0,0.9,28.0,856.0,902.85,639.05
2016,9,28,12,15,892.5,106.5,0.95,28.0,857.5,932.23,657.58
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,958.2,674.12
2016,9,28,12,45,891.5,106.5,1.05,28.5,852.0,977.66,685.43
2016,9,28,13,0,890.0,106.0,1.1,29.0,845.0,993.4,694.61
2016,9,28,13,15,886.5,105.0,1.1,29.0,829.5,1002.84,700.61
2016,9,28,13,30,883.0,104.0,1.1,29.0,814.0,1008.4,704.47
2016,9,28,13,45,877.5,102.5,1.1,29.0,790.5,1007.51,704.63
2016,9,28,14,0,872.0,101.0,1.1,29.0,767.0,1002.76,702.68
2016,9,28,14,15,863.5,99.5,1.1,29.0,736.0,991.19,696.77
2016,9,28,14,30,855.0,98.0,1.1,29.0,705.0,975.96,688.82
2016,9,28,14,45,845.0,95.0,1.1,29.0,667.0,953.94,676.81
2016,9,28,15,0,835.0,92.0,1.1,29.0,629.0,928.56,662.8
2016,9,28,15,15,819.0,89.0,1.05,29.0,585.0,903.89,648.49
2016,9,28,15,30,803.0,86.0,1.0,29.0,541.0,866.65,626.12
2016,9,28,15,45,783.0,82.0,1.0,29.0,492.0,822.11,599.69
2016,9,28,16,0,763.0,78.0,1.0,29.0,443.0,775.64,571.57
2016,9,28,16,15,732.5,74.0,0.95,28.5,390.5,718.88,536.31
2016,9,28,16,30,702.0,70.0,0.9,28.0,338.0,661.65,499.7
2016,9,28,16,45,659.0,64.0,0.85,28.0,283.5,596.69,455.27
2016,9,28,17,0,616.0,58.0,0.8,28.0,229.0,529.68,407.5
2016,9,28,17,15,545.0,50.5,0.75,27.5,176.0,444.77,343.29
2016,9,28,17,30,474.0,43.0,0.7,27.0,123.0,365.56,279.91
2016,9,28,17,45,353.0,31.0,0.7,26.5,78.0,260.37,191.94
2016,9,28,18,0,232.0,19.0,0.7,26.0,33.0,156.07,20.56
2016,9,28,18,15,116.0,9.5,0.75,25.5,16.5,58.75,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,17.5,3.55,16.5,42.0,13.87,1.99
2016,9,29,7,0,391.0,35.0,3.8,17.0,84.0,28.17,18.3
2016,9,29,7,15,482.5,45.0,3.8,17.5,136.0,35.14,25.05
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,41.89,31.27
2016,9,29,7,45,630.0,61.5,3.8,18.5,244.0,45.44,34.45
2016,9,29,8,0,686.0,68.0,3.8,19.0,300.0,58.49,36.73
2016,9,29,8,15,723.0,73.0,3.9,19.5,355.0,118.07,65.05
2016,9,29,8,30,760.0,78.0,4.0,20.0,410.0,177.76,107.78
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.0,238.38,158.14
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,301.76,212.93
2016,9,29,9,15,833.0,88.0,4.2,22.5,563.5,364.42,267.69
2016,9,29,9,30,852.0,91.0,4.2,23.0,611.0,428.23,322.18
2016,9,29,9,45,866.5,93.0,4.25,23.5,653.5,491.26,374.52
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,552.09,423.5
