Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,30,973.0,86.0,3.1,25.0,848.0,882.44,658.72
2016,10,9,11,45,973.5,87.5,3.15,25.5,857.5,921.19,683.08
2016,10,9,12,0,974.0,89.0,3.2,26.0,867.0,956.49,705.01
2016,10,9,12,15,974.0,89.5,3.2,26.0,868.0,986.66,724.52
2016,10,9,12,30,974.0,90.0,3.2,26.0,869.0,1013.06,741.62
2016,10,9,12,45,972.5,89.5,3.25,26.5,860.5,1033.05,753.55
2016,10,9,13,0,971.0,89.0,3.3,27.0,852.0,1048.98,762.99
2016,10,9,13,15,967.0,88.5,3.3,27.0,835.0,1058.36,769.46
2016,10,9,13,30,963.0,88.0,3.3,27.0,818.0,1063.55,773.47
2016,10,9,13,45,955.5,87.5,3.35,27.0,792.5,1061.09,773.18
2016,10,9,14,0,948.0,87.0,3.4,27.0,767.0,1054.5,770.45
2016,10,9,14,15,939.5,85.5,3.4,26.5,733.5,1041.68,764.97
2016,10,9,14,30,931.0,84.0,3.4,26.0,700.0,1024.93,757.08
2016,10,9,14,45,916.5,82.5,3.45,26.0,659.0,998.58,741.82
2016,10,9,15,0,902.0,81.0,3.5,26.0,618.0,968.82,724.31
2016,10,9,15,15,884.5,78.5,3.4,25.5,571.0,931.86,702.24
2016,10,9,15,30,867.0,76.0,3.3,25.0,524.0,892.15,678.09
2016,10,9,15,45,840.5,73.5,3.2,25.0,471.5,850.72,651.12
2016,10,9,16,0,814.0,71.0,3.1,25.0,419.0,798.63,616.22
2016,10,9,16,15,778.5,66.5,2.75,24.0,363.5,735.44,573.54
2016,10,9,16,30,743.0,62.0,2.4,23.0,308.0,672.08,529.3
2016,10,9,16,45,684.5,56.5,2.05,22.5,251.0,591.08,469.06
2016,10,9,17,0,626.0,51.0,1.7,22.0,194.0,518.41,412.16
2016,10,9,17,15,533.0,42.5,1.65,21.0,140.0,419.27,332.36
2016,10,9,17,30,440.0,34.0,1.6,20.0,86.0,328.35,252.89
2016,10,9,17,45,220.0,17.0,1.6,19.5,43.0,159.59,58.92
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,45,182.0,15.0,1.15,13.5,32.5,13.64,0.0
2016,10,10,7,0,364.0,30.0,1.2,14.0,65.0,24.55,14.47
2016,10,10,7,15,469.0,40.5,1.35,14.5,117.0,32.17,22.53
2016,10,10,7,30,574.0,51.0,1.5,15.0,169.0,39.57,29.49
2016,10,10,7,45,640.0,58.0,1.65,16.0,226.0,43.69,33.25
2016,10,10,8,0,706.0,65.0,1.8,17.0,283.0,69.23,41.4
2016,10,10,8,15,746.5,70.0,1.6,17.5,339.5,125.91,69.9
2016,10,10,8,30,787.0,75.0,1.4,18.0,396.0,187.63,115.38
2016,10,10,8,45,817.5,78.0,1.25,19.0,449.5,250.1,167.31
2016,10,10,9,0,848.0,81.0,1.1,20.0,503.0,315.65,223.01
2016,10,10,9,15,868.0,84.5,1.1,21.0,551.5,380.78,278.08
2016,10,10,9,30,888.0,88.0,1.1,22.0,600.0,448.61,333.29
2016,10,10,9,45,903.5,89.5,1.1,23.0,643.0,511.08,382.39
2016,10,10,10,0,919.0,91.0,1.1,24.0,686.0,573.43,429.23
2016,10,10,10,15,929.0,93.0,1.0,24.5,721.5,632.66,471.85
2016,10,10,10,30,939.0,95.0,0.9,25.0,757.0,690.63,511.57
2016,10,10,10,45,947.0,96.0,0.85,25.5,784.5,744.73,547.51
2016,10,10,11,0,955.0,97.0,0.8,26.0,812.0,796.81,579.51
2016,10,10,11,15,959.5,97.5,0.8,26.0,830.5,843.44,608.35
2016,10,10,11,30,964.0,98.0,0.8,26.0,849.0,887.28,635.13
2016,10,10,11,45,967.5,98.0,0.85,26.5,859.0,926.75,658.57
2016,10,10,12,0,971.0,98.0,0.9,27.0,869.0,962.96,679.86
2016,10,10,12,15,971.0,98.0,0.9,27.0,870.0,992.56,697.43
2016,10,10,12,30,971.0,98.0,0.9,27.0,871.0,1018.38,712.78
2016,10,10,12,45,969.0,97.5,0.95,27.5,862.5,1037.87,724.02
2016,10,10,13,0,967.0,97.0,1.0,28.0,854.0,1053.31,732.99
2016,10,10,13,15,963.0,96.0,1.0,28.0,836.5,1062.12,738.6
2016,10,10,13,30,959.0,95.0,1.0,28.0,819.0,1066.75,741.96
2016,10,10,13,45,952.5,93.5,1.05,28.0,793.0,1064.15,742.26
2016,10,10,14,0,946.0,92.0,1.1,28.0,767.0,1057.41,740.31
2016,10,10,14,15,936.5,90.5,1.15,28.0,732.5,1043.63,734.28
2016,10,10,14,30,927.0,89.0,1.2,28.0,698.0,1025.96,726.01
2016,10,10,14,45,914.0,87.0,1.25,28.0,657.0,1000.54,713.01
2016,10,10,15,0,901.0,85.0,1.3,28.0,616.0,971.68,697.86
2016,10,10,15,15,882.5,82.0,1.3,27.5,568.5,933.24,677.05
2016,10,10,15,30,864.0,79.0,1.3,27.0,521.0,901.1,660.1
2016,10,10,15,45,839.0,75.5,1.35,27.0,468.5,850.78,630.14
2016,10,10,16,0,814.0,72.0,1.4,27.0,416.0,798.71,598.33
2016,10,10,16,15,777.0,67.5,1.25,26.0,360.0,734.32,557.09
2016,10,10,16,30,740.0,63.0,1.1,25.0,304.0,669.86,514.26
2016,10,10,16,45,684.0,57.0,1.0,24.5,247.5,590.2,457.92
2016,10,10,17,0,628.0,51.0,0.9,24.0,191.0,518.92,404.42
2016,10,10,17,15,532.5,42.0,0.95,23.0,137.0,417.62,325.27
2016,10,10,17,30,437.0,33.0,1.0,22.0,83.0,324.9,245.4
2016,10,10,17,45,218.5,16.5,1.05,21.5,41.5,156.51,35.02
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,165.0,15.0,0.65,15.5,30.5,13.64,0.0
2016,10,11,7,0,330.0,30.0,0.7,16.0,61.0,24.6,14.19
2016,10,11,7,15,437.0,40.5,0.75,16.5,111.5,32.19,22.33
2016,10,11,7,30,544.0,51.0,0.8,17.0,162.0,39.56,29.23
2016,10,11,7,45,609.0,57.5,0.85,18.0,217.0,43.24,32.59
2016,10,11,8,0,674.0,64.0,0.9,19.0,272.0,63.91,36.85
2016,10,11,8,15,715.0,69.5,0.8,20.0,326.5,123.14,68.02
2016,10,11,8,30,756.0,75.0,0.7,21.0,381.0,183.31,111.56
2016,10,11,8,45,786.5,78.0,0.65,22.0,433.0,243.74,160.89
2016,10,11,9,0,817.0,81.0,0.6,23.0,485.0,307.29,213.89
2016,10,11,9,15,836.5,84.0,0.75,23.5,532.0,369.82,266.84
2016,10,11,9,30,856.0,87.0,0.9,24.0,579.0,433.48,319.39
2016,10,11,9,45,872.5,88.5,1.05,25.0,620.5,495.95,368.78
2016,10,11,10,0,889.0,90.0,1.2,26.0,662.0,556.98,415.33
2016,10,11,10,15,899.0,91.5,1.25,26.5,696.0,614.02,457.61
2016,10,11,10,30,909.0,93.0,1.3,27.0,730.0,669.85,497.59
2016,10,11,10,45,917.5,93.5,1.4,27.5,757.0,722.21,534.42
2016,10,11,11,0,926.0,94.0,1.5,28.0,784.0,772.67,567.81
2016,10,11,11,15,930.5,95.0,1.55,28.0,802.0,818.43,597.49
2016,10,11,11,30,935.0,96.0,1.6,28.0,820.0,861.51,625.22
2016,10,11,11,45,939.5,94.5,1.7,28.5,830.0,899.09,648.55
2016,10,11,12,0,944.0,93.0,1.8,29.0,840.0,933.54,669.8
2016,10,11,12,15,944.0,93.0,1.85,29.0,840.5,962.2,688.14
2016,10,11,12,30,944.0,93.0,1.9,29.0,841.0,987.19,704.26
2016,10,11,12,45,942.0,92.5,1.95,29.5,832.5,1005.96,715.18
2016,10,11,13,0,940.0,92.0,2.0,30.0,824.0,1020.78,723.79
2016,10,11,13,15,936.0,91.0,2.0,30.0,806.5,1029.1,729.35
2016,10,11,13,30,932.0,90.0,2.0,30.0,789.0,1033.35,732.62
2016,10,11,13,45,925.5,88.5,2.05,30.5,764.0,1030.49,730.83
2016,10,11,14,0,919.0,87.0,2.1,31.0,739.0,1023.61,726.76
2016,10,11,14,15,909.5,85.5,2.1,30.5,705.5,1009.83,720.89
2016,10,11,14,30,900.0,84.0,2.1,30.0,672.0,992.27,712.79
2016,10,11,14,45,879.0,85.0,2.15,30.0,630.5,963.07,696.46
2016,10,11,15,0,858.0,86.0,2.2,30.0,589.0,930.91,678.2
2016,10,11,15,15,839.0,83.5,2.15,30.0,542.5,902.94,661.61
2016,10,11,15,30,820.0,81.0,2.1,30.0,496.0,862.72,636.78
2016,10,11,15,45,794.0,77.0,2.05,30.0,445.5,812.17,604.78
2016,10,11,16,0,768.0,73.0,2.0,30.0,395.0,760.1,571.17
2016,10,11,16,15,730.0,68.5,1.75,29.0,341.0,696.6,529.4
2016,10,11,16,30,692.0,64.0,1.5,28.0,287.0,633.23,486.24
2016,10,11,16,45,634.0,57.5,1.25,27.5,232.0,558.83,432.21
2016,10,11,17,0,576.0,51.0,1.0,27.0,177.0,483.02,373.96
2016,10,11,17,15,479.0,41.5,1.0,26.0,126.0,382.87,295.47
2016,10,11,17,30,382.0,32.0,1.0,25.0,75.0,291.69,216.57
2016,10,11,17,45,191.0,16.0,1.05,24.0,37.5,139.95,3.57
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,133.5,16.0,1.0,20.5,28.0,14.55,0.0
2016,10,12,7,0,267.0,32.0,1.1,21.0,56.0,26.52,15.07
2016,10,12,7,15,376.5,43.5,1.35,21.5,104.5,34.85,24.0
2016,10,12,7,30,486.0,55.0,1.6,22.0,153.0,42.93,31.44
2016,10,12,7,45,561.5,61.0,1.85,23.0,207.0,46.0,34.21
2016,10,12,8,0,637.0,67.0,2.1,24.0,261.0,65.82,38.0
2016,10,12,8,15,679.5,72.5,2.25,24.5,314.5,119.07,64.98
2016,10,12,8,30,722.0,78.0,2.4,25.0,368.0,181.09,110.18
2016,10,12,8,45,756.5,80.5,2.6,25.5,420.0,239.77,158.37
2016,10,12,9,0,791.0,83.0,2.8,26.0,472.0,302.11,211.37
2016,10,12,9,15,463.5,172.0,2.85,26.5,405.5,313.15,231.77
2016,10,12,9,30,136.0,261.0,2.9,27.0,339.0,283.76,215.24
2016,10,12,9,45,136.5,280.5,2.95,27.5,363.5,312.93,237.43
2016,10,12,10,0,137.0,300.0,3.0,28.0,388.0,342.28,259.14
2016,10,12,10,15,510.5,198.0,3.0,28.5,550.5,487.27,369.35
2016,10,12,10,30,884.0,96.0,3.0,29.0,713.0,657.01,494.85
2016,10,12,10,45,891.5,97.5,3.05,29.5,739.0,708.41,530.79
2016,10,12,11,0,899.0,99.0,3.1,30.0,765.0,757.93,564.23
2016,10,12,11,15,903.5,100.0,3.1,30.0,783.0,802.51,593.7
2016,10,12,11,30,908.0,101.0,3.1,30.0,801.0,844.5,621.2
2016,10,12,11,45,909.5,101.5,3.1,30.5,810.0,880.66,643.34
2016,10,12,12,0,911.0,102.0,3.1,31.0,819.0,913.63,663.24
2016,10,12,12,15,911.0,102.0,3.05,31.0,819.5,941.4,680.67
2016,10,12,12,30,911.0,102.0,3.0,31.0,820.0,965.63,695.82
2016,10,12,12,45,909.5,101.5,3.0,31.5,812.0,984.25,706.39
2016,10,12,13,0,908.0,101.0,3.0,32.0,804.0,999.09,714.66
2016,10,12,13,15,903.5,100.0,2.95,32.0,787.0,1006.59,719.43
2016,10,12,13,30,899.0,99.0,2.9,32.0,770.0,1010.17,721.92
2016,10,12,13,45,892.5,97.5,2.85,32.5,744.5,1007.27,719.03
2016,10,12,14,0,886.0,96.0,2.8,33.0,719.0,1000.49,713.91
2016,10,12,14,15,875.5,94.0,2.75,32.5,686.5,985.38,706.58
2016,10,12,14,30,865.0,92.0,2.7,32.0,654.0,966.64,697.09
2016,10,12,14,45,849.5,90.5,2.65,32.0,614.0,940.22,681.31
2016,10,12,15,0,834.0,89.0,2.6,32.0,574.0,920.47,669.98
2016,10,12,15,15,814.5,86.0,2.5,32.0,528.0,882.25,646.07
2016,10,12,15,30,795.0,83.0,2.4,32.0,482.0,841.55,620.48
2016,10,12,15,45,767.0,79.5,2.3,32.0,432.0,790.63,587.69
2016,10,12,16,0,739.0,76.0,2.2,32.0,382.0,738.37,553.46
2016,10,12,16,15,699.5,71.0,1.9,31.0,328.5,674.08,510.8
2016,10,12,16,30,660.0,66.0,1.6,30.0,275.0,615.28,470.55
2016,10,12,16,45,597.5,59.5,1.35,29.5,221.5,534.43,411.87
2016,10,12,17,0,535.0,53.0,1.1,29.0,168.0,457.25,352.34
2016,10,12,17,15,435.5,43.0,1.05,28.0,118.0,356.98,273.54
2016,10,12,17,30,336.0,33.0,1.0,27.0,68.0,265.85,194.17
2016,10,12,17,45,168.0,16.5,1.0,26.5,34.0,127.1,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,16.5,15.5,0.75,21.0,17.0,14.1,0.0
2016,10,13,7,0,33.0,31.0,0.9,21.0,34.0,25.64,14.13
2016,10,13,7,15,70.5,53.5,0.95,21.5,65.5,42.98,30.84
2016,10,13,7,30,108.0,76.0,1.0,22.0,97.0,59.87,45.92
2016,10,13,7,45,132.0,98.5,1.05,22.5,133.0,76.28,60.26
2016,10,13,8,0,156.0,121.0,1.1,23.0,169.0,97.7,72.26
2016,10,13,8,15,173.0,143.0,1.0,23.5,205.0,129.95,93.83
2016,10,13,8,30,190.0,165.0,0.9,24.0,241.0,164.71,119.64
2016,10,13,8,45,158.5,189.5,0.85,24.5,258.5,192.98,143.22
2016,10,13,9,0,127.0,214.0,0.8,25.0,276.0,217.61,163.59
2016,10,13,9,15,128.5,236.0,0.85,25.5,304.0,248.15,187.16
2016,10,13,9,30,130.0,258.0,0.9,26.0,332.0,279.11,210.59
2016,10,13,9,45,233.5,265.5,0.95,26.5,410.0,345.74,259.79
2016,10,13,10,0,337.0,273.0,1.0,27.0,488.0,427.21,319.32
2016,10,13,10,15,375.0,279.0,1.15,27.5,530.0,477.62,356.02
2016,10,13,10,30,413.0,285.0,1.3,28.0,572.0,531.15,394.61
2016,10,13,10,45,627.5,200.0,1.45,28.5,654.5,632.58,468.84
2016,10,13,11,0,842.0,115.0,1.6,29.0,737.0,736.34,543.28
2016,10,13,11,15,847.0,116.0,1.7,29.0,754.0,774.82,568.34
2016,10,13,11,30,852.0,117.0,1.8,29.0,771.0,815.13,595.12
2016,10,13,11,45,854.0,118.0,1.95,29.5,780.0,850.34,617.68
2016,10,13,12,0,856.0,119.0,2.1,30.0,789.0,882.62,638.28
2016,10,13,12,15,856.0,119.0,2.2,30.0,789.5,908.99,655.89
2016,10,13,12,30,856.0,119.0,2.3,30.0,790.0,932.04,671.49
2016,10,13,12,45,634.0,222.5,2.4,30.5,717.0,867.21,628.55
2016,10,13,13,0,412.0,326.0,2.5,31.0,644.0,755.95,549.53
2016,10,13,13,15,462.5,297.0,2.55,31.0,646.5,799.19,581.36
2016,10,13,13,30,513.0,268.0,2.6,31.0,649.0,825.8,601.28
2016,10,13,13,45,431.0,287.5,2.65,31.0,600.0,771.06,563.58
2016,10,13,14,0,349.0,307.0,2.7,31.0,551.0,698.68,514.15
2016,10,13,14,15,329.5,295.5,2.65,30.5,517.5,668.43,495.31
2016,10,13,14,30,310.0,284.0,2.6,30.0,484.0,636.82,475.03
2016,10,13,14,45,528.0,198.5,2.6,30.0,513.5,764.5,570.72
2016,10,13,15,0,746.0,113.0,2.6,30.0,543.0,870.74,644.15
2016,10,13,15,15,586.0,146.0,2.55,29.5,467.0,747.54,562.05
2016,10,13,15,30,426.0,179.0,2.5,29.0,391.0,621.91,474.44
2016,10,13,15,45,276.0,176.0,2.45,29.0,307.5,460.59,356.39
2016,10,13,16,0,126.0,173.0,2.4,29.0,224.0,310.81,241.64
2016,10,13,16,15,116.0,149.5,2.15,28.5,192.0,273.04,213.75
2016,10,13,16,30,106.0,126.0,1.9,28.0,160.0,235.4,184.84
2016,10,13,16,45,90.0,102.5,1.7,28.0,127.5,193.63,151.44
2016,10,13,17,0,74.0,79.0,1.5,28.0,95.0,152.53,117.79
2016,10,13,17,15,48.5,56.5,1.35,27.0,66.0,97.33,72.59
2016,10,13,17,30,23.0,34.0,1.2,26.0,37.0,54.0,35.45
2016,10,13,17,45,11.5,17.0,1.1,25.5,18.5,24.52,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,104.5,15.5,0.85,20.5,24.5,14.1,0.0
2016,10,14,7,0,209.0,31.0,0.9,21.0,49.0,24.31,12.8
2016,10,14,7,15,317.5,43.5,0.95,21.5,94.0,34.96,24.02
2016,10,14,7,30,426.0,56.0,1.0,22.0,139.0,43.87,32.21
2016,10,14,7,45,484.0,66.5,1.05,22.5,189.0,50.53,38.19
2016,10,14,8,0,542.0,77.0,1.1,23.0,239.0,72.3,44.74
2016,10,14,8,15,588.0,83.5,1.15,23.5,290.5,120.56,69.89
2016,10,14,8,30,634.0,90.0,1.2,24.0,342.0,174.66,108.93
2016,10,14,8,45,317.0,99.5,1.3,24.5,225.5,154.86,107.8
2016,10,14,9,0,0.0,109.0,1.4,25.0,109.0,95.85,72.07
2016,10,14,9,15,0.0,110.5,1.35,25.5,110.5,97.46,73.06
2016,10,14,9,30,0.0,112.0,1.3,26.0,112.0,98.99,73.89
2016,10,14,9,45,2.5,152.0,1.3,26.5,153.5,135.4,102.1
2016,10,14,10,0,5.0,192.0,1.3,27.0,195.0,172.52,130.27
2016,10,14,10,15,167.5,249.0,1.25,27.5,364.5,326.37,247.15
2016,10,14,10,30,330.0,306.0,1.2,28.0,534.0,498.62,371.4
2016,10,14,10,45,581.0,212.0,1.15,28.5,631.0,612.29,452.58
2016,10,14,11,0,832.0,118.0,1.1,29.0,728.0,731.99,535.96
2016,10,14,11,15,837.5,119.0,1.05,29.0,745.5,775.49,562.29
2016,10,14,11,30,843.0,120.0,1.0,29.0,763.0,816.68,587.39
2016,10,14,11,45,668.5,207.5,1.0,29.5,721.5,796.14,571.24
2016,10,14,12,0,494.0,295.0,1.0,30.0,680.0,752.99,538.41
2016,10,14,12,15,473.0,304.0,0.95,30.0,672.5,762.43,544.1
2016,10,14,12,30,452.0,313.0,0.9,30.0,665.0,768.88,547.23
2016,10,14,12,45,657.0,212.0,0.9,30.0,718.0,877.9,622.1
2016,10,14,13,0,862.0,111.0,0.9,30.0,771.0,964.13,674.37
2016,10,14,13,15,637.5,210.5,0.9,30.0,692.5,883.53,623.94
2016,10,14,13,30,413.0,310.0,0.9,30.0,614.0,756.0,539.03
2016,10,14,13,45,626.5,207.5,0.9,30.0,651.5,883.11,627.74
2016,10,14,14,0,840.0,105.0,0.9,30.0,689.0,973.92,683.33
2016,10,14,14,15,829.5,103.0,0.95,30.0,657.0,959.08,675.1
2016,10,14,14,30,819.0,101.0,1.0,30.0,625.0,940.73,666.18
2016,10,14,14,45,805.0,98.0,1.05,30.0,586.5,914.42,652.3
2016,10,14,15,0,791.0,95.0,1.1,30.0,548.0,885.04,636.45
2016,10,14,15,15,770.5,92.0,1.15,30.0,503.5,846.81,614.69
2016,10,14,15,30,750.0,89.0,1.2,30.0,459.0,806.28,591.1
2016,10,14,15,45,720.5,85.0,1.25,30.0,410.0,754.72,559.57
2016,10,14,16,0,691.0,81.0,1.3,30.0,361.0,707.17,529.94
2016,10,14,16,15,649.0,75.5,1.2,29.5,309.0,642.42,486.92
2016,10,14,16,30,607.0,70.0,1.1,29.0,257.0,578.53,443.02
2016,10,14,16,45,543.5,62.5,1.05,28.5,205.0,498.05,385.15
2016,10,14,17,0,480.0,55.0,1.0,28.0,153.0,421.35,326.0
2016,10,14,17,15,377.0,43.5,0.95,27.0,106.0,320.03,245.52
2016,10,14,17,30,274.0,32.0,0.9,26.0,59.0,228.52,163.12
2016,10,14,17,45,137.0,16.0,0.9,25.5,29.5,84.97,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,109.5,15.0,2.15,20.5,24.0,13.64,0.0
2016,10,15,7,0,219.0,30.0,2.4,21.0,48.0,23.56,11.86
2016,10,15,7,15,330.5,42.5,2.45,21.5,94.0,34.2,23.3
2016,10,15,7,30,442.0,55.0,2.5,22.0,140.0,43.17,31.56
2016,10,15,7,45,514.5,62.5,2.65,22.5,192.0,47.41,35.46
2016,10,15,8,0,587.0,70.0,2.8,23.0,244.0,68.31,40.52
2016,10,15,8,15,632.0,76.0,3.0,23.5,296.0,118.94,66.95
2016,10,15,8,30,677.0,82.0,3.2,24.0,348.0,175.19,108.06
2016,10,15,8,45,710.0,86.0,3.45,25.0,398.0,232.38,155.11
2016,10,15,9,0,743.0,90.0,3.7,26.0,448.0,295.8,208.63
2016,10,15,9,15,459.5,172.5,3.7,26.5,401.0,313.3,232.8
2016,10,15,9,30,176.0,255.0,3.7,27.0,354.0,295.93,224.84
2016,10,15,9,45,147.0,274.0,3.75,28.0,360.5,313.18,237.87
2016,10,15,10,0,118.0,293.0,3.8,29.0,367.0,327.17,247.61
2016,10,15,10,15,122.0,310.0,3.8,29.0,390.5,355.37,268.72
2016,10,15,10,30,126.0,327.0,3.8,29.0,414.0,384.07,289.94
2016,10,15,10,45,494.5,216.5,3.8,29.5,575.5,554.68,420.3
2016,10,15,11,0,863.0,106.0,3.8,30.0,737.0,738.12,554.74
2016,10,15,11,15,567.5,234.0,3.8,30.5,653.0,680.63,507.8
2016,10,15,11,30,272.0,362.0,3.8,31.0,569.0,585.66,433.83
2016,10,15,11,45,580.0,233.0,3.8,31.5,680.5,746.29,552.94
2016,10,15,12,0,888.0,104.0,3.8,32.0,792.0,894.0,653.16
2016,10,15,12,15,888.5,104.0,3.75,32.0,792.5,921.37,669.87
2016,10,15,12,30,889.0,104.0,3.7,32.0,793.0,945.32,685.19
2016,10,15,12,45,570.0,235.5,3.7,32.0,676.0,813.7,596.25
2016,10,15,13,0,251.0,367.0,3.7,32.0,559.0,629.0,462.32
2016,10,15,13,15,283.5,351.5,3.7,32.0,563.5,668.21,491.7
2016,10,15,13,30,316.0,336.0,3.7,32.0,568.0,689.73,507.96
2016,10,15,13,45,178.0,312.5,3.7,32.5,442.5,513.82,381.51
2016,10,15,14,0,40.0,289.0,3.7,33.0,317.0,335.85,249.24
2016,10,15,14,15,180.0,283.0,3.7,33.0,399.0,488.13,365.58
2016,10,15,14,30,320.0,277.0,3.7,33.0,481.0,638.35,475.69
2016,10,15,14,45,321.0,256.5,3.7,33.0,450.5,614.35,459.5
2016,10,15,15,0,322.0,236.0,3.7,33.0,420.0,588.58,442.88
2016,10,15,15,15,546.5,159.5,3.65,32.5,440.0,717.79,541.95
2016,10,15,15,30,771.0,83.0,3.6,32.0,460.0,816.56,612.49
2016,10,15,15,45,741.0,79.0,3.6,32.0,410.0,764.03,577.22
2016,10,15,16,0,711.0,75.0,3.6,32.0,360.0,710.4,541.4
2016,10,15,16,15,669.0,70.0,3.25,31.5,308.0,650.08,499.6
2016,10,15,16,30,627.0,65.0,2.9,31.0,256.0,586.24,453.85
2016,10,15,16,45,563.0,58.0,2.6,30.5,204.0,505.42,393.78
2016,10,15,17,0,499.0,51.0,2.3,30.0,152.0,428.51,332.77
2016,10,15,17,15,392.0,40.5,2.15,29.0,104.5,325.38,249.55
2016,10,15,17,30,285.0,30.0,2.0,28.0,57.0,232.55,162.81
2016,10,15,17,45,142.5,15.0,1.95,27.0,28.5,86.67,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,100.0,15.0,2.3,22.5,23.5,13.64,0.0
2016,10,16,7,0,200.0,30.0,2.5,23.0,47.0,23.56,11.32
2016,10,16,7,15,316.5,43.5,2.75,23.5,93.0,33.68,22.6
2016,10,16,7,30,433.0,57.0,3.0,24.0,139.0,45.08,32.88
2016,10,16,7,45,513.5,64.0,3.3,24.5,192.0,48.81,36.34
2016,10,16,8,0,594.0,71.0,3.6,25.0,245.0,69.79,41.11
2016,10,16,8,15,640.0,77.0,3.75,25.5,297.5,120.96,67.72
2016,10,16,8,30,686.0,83.0,3.9,26.0,350.0,177.87,109.07
2016,10,16,8,45,726.0,85.0,4.1,26.5,402.0,235.45,156.24
2016,10,16,9,0,766.0,87.0,4.3,27.0,454.0,299.96,210.73
2016,10,16,9,15,788.0,90.0,4.25,27.5,499.5,360.01,262.09
2016,10,16,9,30,810.0,93.0,4.2,28.0,545.0,421.55,313.45
2016,10,16,9,45,832.5,92.5,4.2,28.5,586.5,481.18,361.99
2016,10,16,10,0,855.0,92.0,4.2,29.0,628.0,541.36,409.4
2016,10,16,10,15,866.0,94.0,4.15,29.5,661.5,597.29,452.05
2016,10,16,10,30,877.0,96.0,4.1,30.0,695.0,652.19,492.56
2016,10,16,10,45,888.5,95.5,4.1,30.5,721.5,703.68,529.61
2016,10,16,11,0,900.0,95.0,4.1,31.0,748.0,753.6,563.56
2016,10,16,11,15,904.5,95.5,4.05,31.5,766.0,797.35,591.48
2016,10,16,11,30,909.0,96.0,4.0,32.0,784.0,838.48,617.27
2016,10,16,11,45,915.5,94.5,3.95,32.5,793.5,876.39,640.59
2016,10,16,12,0,922.0,93.0,3.9,33.0,803.0,911.37,661.75
2016,10,16,12,15,922.0,93.0,3.9,33.0,803.5,939.01,679.6
2016,10,16,12,30,922.0,93.0,3.9,33.0,804.0,963.08,695.19
2016,10,16,12,45,920.5,92.5,3.9,33.0,795.5,981.5,707.22
2016,10,16,13,0,919.0,92.0,3.9,33.0,787.0,996.11,716.93
2016,10,16,13,15,914.5,91.0,3.85,33.0,770.0,1003.35,721.75
2016,10,16,13,30,910.0,90.0,3.8,33.0,753.0,1006.63,724.22
2016,10,16,13,45,902.5,89.0,3.8,33.5,727.5,1003.02,721.3
2016,10,16,14,0,895.0,88.0,3.8,34.0,702.0,995.53,716.09
2016,10,16,14,15,884.5,86.5,3.75,33.5,669.5,980.71,708.94
2016,10,16,14,30,874.0,85.0,3.7,33.0,637.0,962.26,699.57
2016,10,16,14,45,860.5,82.5,3.7,33.0,597.0,936.24,684.18
2016,10,16,15,0,847.0,80.0,3.7,33.0,557.0,907.04,666.7
2016,10,16,15,15,827.5,77.0,3.6,32.5,511.5,877.96,650.04
2016,10,16,15,30,808.0,74.0,3.5,32.0,466.0,836.95,625.06
2016,10,16,15,45,779.5,71.0,3.4,32.0,416.0,785.99,591.63
2016,10,16,16,0,751.0,68.0,3.3,32.0,366.0,733.77,556.7
2016,10,16,16,15,710.5,63.5,2.9,31.5,313.0,669.2,511.87
2016,10,16,16,30,670.0,59.0,2.5,31.0,260.0,605.07,465.94
2016,10,16,16,45,605.0,53.0,2.15,30.5,206.5,527.8,408.6
2016,10,16,17,0,540.0,47.0,1.8,30.0,153.0,450.0,347.26
2016,10,16,17,15,431.0,37.5,1.7,29.0,105.0,345.29,263.22
2016,10,16,17,30,322.0,28.0,1.6,28.0,57.0,251.2,171.5
2016,10,16,17,45,161.0,14.0,1.5,27.0,28.5,95.01,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,89.0,15.0,3.1,22.5,22.0,13.64,0.0
2016,10,17,7,0,178.0,30.0,3.3,23.0,44.0,23.56,10.82
2016,10,17,7,15,293.0,44.0,3.55,23.5,89.5,34.05,22.85
2016,10,17,7,30,408.0,58.0,3.8,24.0,135.0,46.07,33.68
2016,10,17,7,45,494.5,65.0,4.05,24.5,188.0,49.73,37.11
2016,10,17,8,0,581.0,72.0,4.3,25.0,241.0,70.65,41.91
2016,10,17,8,15,627.5,78.0,4.4,25.5,293.0,121.0,68.25
2016,10,17,8,30,674.0,84.0,4.5,26.0,345.0,177.16,109.13
2016,10,17,8,45,719.5,84.5,4.65,27.0,397.0,233.89,155.17
2016,10,17,9,0,765.0,85.0,4.8,28.0,449.0,298.1,208.87
2016,10,17,9,15,531.5,160.5,4.8,28.5,425.5,328.74,242.27
2016,10,17,9,30,298.0,236.0,4.8,29.0,402.0,332.19,250.25
2016,10,17,9,45,577.0,163.0,4.85,29.5,513.0,425.9,321.37
2016,10,17,10,0,856.0,90.0,4.9,30.0,624.0,539.91,408.47
2016,10,17,10,15,867.5,92.0,4.9,30.0,657.5,596.08,452.28
2016,10,17,10,30,879.0,94.0,4.9,30.0,691.0,651.27,494.39
2016,10,17,10,45,890.0,93.5,4.9,30.5,717.5,702.4,531.55
2016,10,17,11,0,901.0,93.0,4.9,31.0,744.0,751.91,565.52
2016,10,17,11,15,906.0,94.0,4.9,31.5,762.0,796.49,594.52
2016,10,17,11,30,911.0,95.0,4.9,32.0,780.0,838.5,621.43
2016,10,17,11,45,912.5,95.5,4.9,32.5,788.5,874.29,643.85
2016,10,17,12,0,914.0,96.0,4.9,33.0,797.0,906.9,663.99
2016,10,17,12,15,914.5,96.0,4.85,33.0,797.5,934.73,681.94
2016,10,17,12,30,915.0,96.0,4.8,33.0,798.0,959.06,697.58
2016,10,17,12,45,913.5,95.5,4.8,33.0,790.0,977.31,709.68
2016,10,17,13,0,912.0,95.0,4.8,33.0,782.0,991.79,719.46
2016,10,17,13,15,907.5,94.0,4.7,33.0,765.0,998.94,723.92
2016,10,17,13,30,903.0,93.0,4.6,33.0,748.0,1002.16,726.21
2016,10,17,13,45,896.5,91.5,4.6,33.5,723.0,998.93,723.5
2016,10,17,14,0,890.0,90.0,4.6,34.0,698.0,991.84,718.5
2016,10,17,14,15,880.0,88.5,4.55,33.5,665.0,977.53,711.63
2016,10,17,14,30,870.0,87.0,4.5,33.0,632.0,959.62,702.51
2016,10,17,14,45,852.0,86.0,4.45,33.0,591.5,931.25,685.08
2016,10,17,15,0,834.0,85.0,4.4,33.0,551.0,909.51,672.17
2016,10,17,15,15,813.5,82.0,4.25,33.0,505.5,870.36,646.96
2016,10,17,15,30,793.0,79.0,4.1,33.0,460.0,828.82,620.02
2016,10,17,15,45,764.0,75.5,4.0,33.0,410.0,777.22,585.95
2016,10,17,16,0,735.0,72.0,3.9,33.0,360.0,724.4,550.37
2016,10,17,16,15,693.0,67.0,3.45,32.0,307.5,658.56,505.43
2016,10,17,16,30,651.0,62.0,3.0,31.0,255.0,598.56,463.07
2016,10,17,16,45,586.5,55.0,2.6,30.5,202.0,516.63,401.71
2016,10,17,17,0,522.0,48.0,2.2,30.0,149.0,438.67,339.51
2016,10,17,17,15,411.5,37.5,2.1,29.0,101.0,332.81,253.87
2016,10,17,17,30,301.0,27.0,2.0,28.0,53.0,236.37,156.74
2016,10,17,17,45,150.5,13.5,1.9,27.0,26.5,88.98,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,24.0,13.5,3.35,23.5,15.5,12.28,0.0
2016,10,18,7,0,48.0,27.0,3.5,24.0,31.0,22.46,9.43
2016,10,18,7,15,96.0,48.5,3.75,24.0,64.0,39.2,27.01
2016,10,18,7,30,144.0,70.0,4.0,24.0,97.0,53.98,40.36
2016,10,18,7,45,186.5,89.0,4.25,24.5,135.5,67.58,52.33
2016,10,18,8,0,229.0,108.0,4.5,25.0,174.0,88.98,63.2
2016,10,18,8,15,243.0,130.0,4.6,25.5,212.0,126.02,87.55
2016,10,18,8,30,257.0,152.0,4.7,26.0,250.0,165.24,117.29
2016,10,18,8,45,261.5,176.0,4.85,26.5,288.0,206.01,150.25
2016,10,18,9,0,266.0,200.0,5.0,27.0,326.0,247.67,184.24
2016,10,18,9,15,530.0,148.5,5.0,27.5,430.5,318.12,235.52
2016,10,18,9,30,794.0,97.0,5.0,28.0,535.0,418.96,312.93
2016,10,18,9,45,814.5,98.0,5.0,28.5,575.5,478.08,361.21
2016,10,18,10,0,835.0,99.0,5.0,29.0,616.0,537.85,408.59
2016,10,18,10,15,527.0,209.5,4.95,29.5,542.0,508.56,386.38
2016,10,18,10,30,219.0,320.0,4.9,30.0,468.0,436.94,330.07
2016,10,18,10,45,331.0,304.0,4.85,30.5,537.0,519.62,391.97
2016,10,18,11,0,443.0,288.0,4.8,31.0,606.0,612.98,459.95
2016,10,18,11,15,355.0,322.5,4.7,31.0,581.5,594.91,444.99
2016,10,18,11,30,267.0,357.0,4.6,31.0,557.0,577.57,430.42
2016,10,18,11,45,364.0,329.5,4.55,31.5,605.5,645.98,480.38
2016,10,18,12,0,461.0,302.0,4.5,32.0,654.0,730.88,540.34
2016,10,18,12,15,457.5,303.5,4.4,32.0,653.0,747.59,551.27
2016,10,18,12,30,454.0,305.0,4.3,32.0,652.0,762.14,561.04
2016,10,18,12,45,355.5,332.0,4.25,32.5,602.0,697.81,513.62
2016,10,18,13,0,257.0,359.0,4.2,33.0,552.0,643.26,472.58
2016,10,18,13,15,309.0,338.0,4.1,33.0,565.0,678.4,499.05
2016,10,18,13,30,361.0,317.0,4.0,33.0,578.0,712.55,524.29
2016,10,18,13,45,330.0,312.5,3.95,33.0,544.0,682.41,503.25
2016,10,18,14,0,299.0,308.0,3.9,33.0,510.0,650.69,481.34
2016,10,18,14,15,436.0,250.0,3.8,33.0,529.5,737.29,546.0
2016,10,18,14,30,573.0,192.0,3.7,33.0,549.0,802.44,594.76
2016,10,18,14,45,566.0,179.5,3.65,33.0,513.5,775.66,577.21
2016,10,18,15,0,559.0,167.0,3.6,33.0,478.0,746.4,558.44
2016,10,18,15,15,378.0,186.5,3.45,32.5,389.0,575.14,436.75
2016,10,18,15,30,197.0,206.0,3.3,32.0,300.0,415.81,318.44
2016,10,18,15,45,451.0,141.0,3.2,32.0,324.5,584.98,449.91
2016,10,18,16,0,705.0,76.0,3.1,32.0,349.0,708.2,539.41
2016,10,18,16,15,661.0,70.5,2.75,31.0,297.0,641.66,492.86
2016,10,18,16,30,617.0,65.0,2.4,30.0,245.0,576.16,446.5
2016,10,18,16,45,546.5,58.0,2.1,29.5,193.0,491.47,382.92
2016,10,18,17,0,476.0,51.0,1.8,29.0,141.0,411.17,318.69
2016,10,18,17,15,362.0,39.5,1.9,28.5,94.5,304.22,231.76
2016,10,18,17,30,248.0,28.0,2.0,28.0,48.0,204.94,130.1
2016,10,18,17,45,124.0,14.0,2.1,27.5,24.0,75.76,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,89.0,13.5,2.1,23.5,20.0,12.28,0.0
2016,10,19,7,0,178.0,27.0,2.3,24.0,40.0,21.23,7.98
2016,10,19,7,15,295.0,40.5,2.4,24.0,84.5,31.41,20.49
2016,10,19,7,30,412.0,54.0,2.5,24.0,129.0,42.75,30.82
2016,10,19,7,45,270.0,83.0,2.65,24.5,138.5,63.81,49.1
2016,10,19,8,0,128.0,112.0,2.8,25.0,148.0,91.16,66.76
2016,10,19,8,15,397.5,96.0,2.9,25.5,241.5,113.27,71.02
2016,10,19,8,30,667.0,80.0,3.0,26.0,335.0,173.26,106.18
2016,10,19,8,45,479.0,135.5,3.15,26.5,331.5,222.19,154.66
2016,10,19,9,0,291.0,191.0,3.3,27.0,328.0,247.74,182.98
