Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,15,538.0,142.0,3.3,27.5,426.0,315.46,232.33
2016,10,19,9,30,785.0,93.0,3.3,28.0,524.0,411.59,305.67
2016,10,19,9,45,803.5,94.5,3.3,28.5,563.5,469.59,352.5
2016,10,19,10,0,822.0,96.0,3.3,29.0,603.0,528.05,398.26
2016,10,19,10,15,833.5,98.0,3.3,29.0,635.5,583.13,440.93
2016,10,19,10,30,845.0,100.0,3.3,29.0,668.0,635.19,480.31
2016,10,19,10,45,631.5,198.5,3.3,29.5,632.0,634.04,476.24
2016,10,19,11,0,418.0,297.0,3.3,30.0,596.0,595.66,444.97
2016,10,19,11,15,382.5,316.0,3.3,30.0,594.5,609.64,454.57
2016,10,19,11,30,347.0,335.0,3.3,30.0,593.0,620.0,461.07
2016,10,19,11,45,378.0,329.5,3.35,30.5,614.0,657.8,487.5
2016,10,19,12,0,409.0,324.0,3.4,31.0,635.0,696.01,513.8
2016,10,19,12,15,394.5,329.5,3.4,31.0,629.0,705.0,519.62
2016,10,19,12,30,380.0,335.0,3.4,31.0,623.0,711.77,524.09
2016,10,19,12,45,393.5,326.5,3.4,31.0,622.0,727.65,535.74
2016,10,19,13,0,407.0,318.0,3.4,31.0,621.0,742.05,546.38
2016,10,19,13,15,436.5,297.0,3.35,31.0,615.5,772.32,567.95
2016,10,19,13,30,466.0,276.0,3.3,31.0,610.0,786.14,578.61
2016,10,19,13,45,456.5,270.0,3.25,31.0,587.5,775.45,571.75
2016,10,19,14,0,447.0,264.0,3.2,31.0,565.0,762.41,563.52
2016,10,19,14,15,446.0,250.5,3.1,30.5,538.5,747.18,555.13
2016,10,19,14,30,445.0,237.0,3.0,30.0,512.0,729.59,545.14
2016,10,19,14,45,398.0,230.5,2.95,30.0,464.5,656.1,494.59
2016,10,19,15,0,351.0,224.0,2.9,30.0,417.0,600.81,455.94
2016,10,19,15,15,332.5,206.5,2.7,29.5,377.0,558.38,427.13
2016,10,19,15,30,314.0,189.0,2.5,29.0,337.0,515.32,397.3
2016,10,19,15,45,302.0,169.5,2.35,29.0,299.0,474.92,368.47
2016,10,19,16,0,290.0,150.0,2.2,29.0,261.0,433.96,338.66
2016,10,19,16,15,421.5,111.5,1.9,28.5,246.5,496.97,388.68
2016,10,19,16,30,553.0,73.0,1.6,28.0,232.0,537.44,419.15
2016,10,19,16,45,484.5,64.0,1.35,28.0,182.0,454.21,354.06
2016,10,19,17,0,416.0,55.0,1.1,28.0,132.0,375.19,290.24
2016,10,19,17,15,301.5,41.5,1.1,27.5,87.5,267.22,202.69
2016,10,19,17,30,187.0,28.0,1.1,27.0,43.0,169.49,101.2
2016,10,19,17,45,93.5,14.0,1.1,26.5,21.5,60.14,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,39.0,14.0,1.85,22.0,17.0,12.73,0.0
2016,10,20,7,0,78.0,28.0,2.2,22.0,34.0,22.5,8.09
2016,10,20,7,15,177.5,47.5,2.5,22.0,75.0,37.55,25.74
2016,10,20,7,30,277.0,67.0,2.8,22.0,116.0,50.91,38.02
2016,10,20,7,45,346.5,81.0,3.15,22.5,164.5,60.39,46.56
2016,10,20,8,0,416.0,95.0,3.5,23.0,213.0,83.31,55.45
2016,10,20,8,15,212.0,114.0,3.8,23.0,174.5,111.5,77.81
2016,10,20,8,30,8.0,133.0,4.1,23.0,136.0,114.92,88.62
2016,10,20,8,45,105.5,166.5,4.4,23.5,215.5,164.42,124.57
2016,10,20,9,0,203.0,200.0,4.7,24.0,295.0,229.54,173.92
2016,10,20,9,15,267.0,212.0,4.9,24.0,350.0,279.36,213.27
2016,10,20,9,30,331.0,224.0,5.1,24.0,405.0,336.06,258.53
2016,10,20,9,45,336.5,242.0,5.35,24.5,437.5,377.92,292.15
2016,10,20,10,0,342.0,260.0,5.6,25.0,470.0,420.14,325.39
2016,10,20,10,15,183.5,258.0,5.7,25.0,371.5,344.93,267.82
2016,10,20,10,30,25.0,256.0,5.8,25.0,273.0,245.02,188.72
2016,10,20,10,45,26.0,267.0,5.95,25.5,285.0,258.02,198.41
2016,10,20,11,0,27.0,278.0,6.1,26.0,297.0,271.18,208.02
2016,10,20,11,15,34.5,296.5,6.2,26.0,321.5,305.93,234.7
2016,10,20,11,30,42.0,315.0,6.3,26.0,346.0,333.99,256.15
2016,10,20,11,45,132.0,341.5,6.4,26.5,441.0,452.25,347.35
2016,10,20,12,0,222.0,368.0,6.5,27.0,536.0,566.15,433.24
2016,10,20,12,15,403.5,310.5,6.55,27.0,615.5,693.0,531.13
2016,10,20,12,30,585.0,253.0,6.6,27.0,695.0,828.59,633.2
2016,10,20,12,45,719.5,186.0,6.65,27.5,723.0,906.24,689.13
2016,10,20,13,0,854.0,119.0,6.7,28.0,751.0,969.9,732.57
2016,10,20,13,15,571.0,224.5,6.7,28.0,643.0,824.07,628.92
2016,10,20,13,30,288.0,330.0,6.7,28.0,535.0,655.89,500.59
2016,10,20,13,45,567.0,218.0,6.75,28.0,604.0,825.74,633.19
2016,10,20,14,0,846.0,106.0,6.8,28.0,673.0,974.51,740.08
2016,10,20,14,15,835.0,104.0,6.75,28.0,640.5,958.99,729.59
2016,10,20,14,30,824.0,102.0,6.7,28.0,608.0,939.96,717.52
2016,10,20,14,45,808.5,99.5,6.7,28.0,569.0,912.7,699.94
2016,10,20,15,0,793.0,97.0,6.7,28.0,530.0,882.41,680.22
2016,10,20,15,15,771.5,93.5,6.6,27.5,485.5,842.63,654.47
2016,10,20,15,30,750.0,90.0,6.5,27.0,441.0,800.6,626.76
2016,10,20,15,45,726.0,84.0,6.4,26.5,392.5,756.7,597.18
2016,10,20,16,0,702.0,78.0,6.3,26.0,344.0,706.42,562.11
2016,10,20,16,15,659.0,72.0,5.95,25.5,292.5,640.26,513.17
2016,10,20,16,30,616.0,66.0,5.6,25.0,241.0,575.02,463.4
2016,10,20,16,45,555.0,57.0,5.35,25.0,189.5,494.71,399.02
2016,10,20,17,0,494.0,48.0,5.1,25.0,138.0,418.14,333.89
2016,10,20,17,15,380.0,36.5,4.8,24.0,91.5,310.92,242.2
2016,10,20,17,30,266.0,25.0,4.5,23.0,45.0,207.99,119.26
2016,10,20,17,45,133.0,12.5,4.2,22.5,22.5,78.64,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,187.5,11.0,2.8,12.5,23.5,10.01,0.0
2016,10,21,7,0,375.0,22.0,3.0,13.0,47.0,19.82,5.98
2016,10,21,7,15,495.0,31.0,3.2,13.5,97.5,27.08,17.67
2016,10,21,7,30,615.0,40.0,3.4,14.0,148.0,34.22,24.61
2016,10,21,7,45,682.5,45.5,3.6,15.0,204.0,37.88,28.09
2016,10,21,8,0,750.0,51.0,3.8,16.0,260.0,63.41,33.72
2016,10,21,8,15,790.5,55.0,3.95,16.5,315.0,121.65,64.56
2016,10,21,8,30,831.0,59.0,4.1,17.0,370.0,184.73,112.53
2016,10,21,8,45,859.5,61.5,4.3,18.0,422.5,251.29,169.67
2016,10,21,9,0,888.0,64.0,4.5,19.0,475.0,317.09,228.02
2016,10,21,9,15,906.5,66.5,4.4,19.5,522.5,381.67,285.58
2016,10,21,9,30,925.0,69.0,4.3,20.0,570.0,447.02,342.24
2016,10,21,9,45,939.0,70.5,4.25,20.5,611.5,509.79,395.15
2016,10,21,10,0,953.0,72.0,4.2,21.0,653.0,572.17,445.95
2016,10,21,10,15,962.5,73.5,4.1,21.0,687.0,631.31,493.3
2016,10,21,10,30,972.0,75.0,4.0,21.0,721.0,689.02,538.09
2016,10,21,10,45,978.5,75.5,3.9,21.5,747.0,741.98,577.01
2016,10,21,11,0,985.0,76.0,3.8,22.0,773.0,792.67,611.16
2016,10,21,11,15,989.0,77.0,3.7,22.0,791.0,839.49,642.78
2016,10,21,11,30,993.0,78.0,3.6,22.0,809.0,883.39,672.0
2016,10,21,11,45,994.0,78.5,3.55,22.5,818.0,921.12,695.65
2016,10,21,12,0,995.0,79.0,3.5,23.0,827.0,955.35,716.7
2016,10,21,12,15,995.0,79.0,3.45,23.0,827.0,984.47,735.61
2016,10,21,12,30,995.0,79.0,3.4,23.0,827.0,1009.75,751.98
2016,10,21,12,45,992.5,79.0,3.35,23.5,817.5,1028.74,762.76
2016,10,21,13,0,990.0,79.0,3.3,24.0,808.0,1043.61,770.93
2016,10,21,13,15,985.5,78.5,3.25,24.0,790.0,1051.82,776.38
2016,10,21,13,30,981.0,78.0,3.2,24.0,772.0,1055.81,779.29
2016,10,21,13,45,974.0,77.0,3.15,24.0,745.5,1052.55,777.68
2016,10,21,14,0,967.0,76.0,3.1,24.0,719.0,1045.15,773.6
2016,10,21,14,15,957.5,74.5,3.05,24.0,685.0,1030.63,765.05
2016,10,21,14,30,948.0,73.0,3.0,24.0,651.0,1012.2,754.11
2016,10,21,14,45,934.0,71.0,2.95,24.0,609.5,985.12,737.53
2016,10,21,15,0,920.0,69.0,2.9,24.0,568.0,954.62,718.74
2016,10,21,15,15,901.0,67.0,2.8,23.5,521.0,916.41,695.59
2016,10,21,15,30,882.0,65.0,2.7,23.0,474.0,875.6,670.38
2016,10,21,15,45,855.0,62.0,2.65,23.0,422.0,824.31,636.45
2016,10,21,16,0,828.0,59.0,2.6,23.0,370.0,779.53,606.42
2016,10,21,16,15,787.5,55.0,2.25,22.5,315.0,713.26,559.08
2016,10,21,16,30,747.0,51.0,1.9,22.0,260.0,647.31,510.32
2016,10,21,16,45,682.5,45.0,1.55,21.5,204.5,562.7,445.33
2016,10,21,17,0,618.0,39.0,1.2,21.0,149.0,481.56,379.27
2016,10,21,17,15,499.5,30.5,1.15,20.0,98.5,368.95,285.07
2016,10,21,17,30,381.0,22.0,1.1,19.0,48.0,259.6,135.58
2016,10,21,17,45,190.5,11.0,1.1,18.0,24.0,106.14,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,182.5,10.5,0.75,11.5,22.5,9.55,0.0
2016,10,22,7,0,365.0,21.0,0.7,12.0,45.0,18.88,4.45
2016,10,22,7,15,486.5,30.5,0.75,12.5,95.0,26.67,17.39
2016,10,22,7,30,608.0,40.0,0.8,13.0,145.0,34.29,24.82
2016,10,22,7,45,673.5,46.0,0.9,13.5,200.5,38.37,28.76
2016,10,22,8,0,739.0,52.0,1.0,14.0,256.0,64.16,34.81
2016,10,22,8,15,780.0,56.0,1.1,15.0,311.0,121.7,65.25
2016,10,22,8,30,821.0,60.0,1.2,16.0,366.0,184.13,112.27
2016,10,22,8,45,848.0,63.5,1.35,17.0,418.0,250.48,168.65
2016,10,22,9,0,875.0,67.0,1.5,18.0,470.0,316.01,225.88
2016,10,22,9,15,894.5,69.5,1.65,19.0,517.0,380.14,281.67
2016,10,22,9,30,914.0,72.0,1.8,20.0,564.0,445.16,336.58
2016,10,22,9,45,927.0,74.5,1.95,21.0,605.0,507.75,387.8
2016,10,22,10,0,940.0,77.0,2.1,22.0,646.0,569.91,436.72
2016,10,22,10,15,950.0,78.5,2.1,22.5,680.0,628.63,481.55
2016,10,22,10,30,960.0,80.0,2.1,23.0,714.0,686.01,523.78
2016,10,22,10,45,965.5,81.5,2.1,23.5,740.5,738.73,561.32
2016,10,22,11,0,971.0,83.0,2.1,24.0,767.0,789.16,594.58
2016,10,22,11,15,975.5,84.0,2.1,24.0,784.5,835.79,625.25
2016,10,22,11,30,980.0,85.0,2.1,24.0,802.0,879.58,653.74
2016,10,22,11,45,980.5,86.0,2.1,24.5,811.0,917.01,676.47
2016,10,22,12,0,981.0,87.0,2.1,25.0,820.0,950.96,696.78
2016,10,22,12,15,981.0,87.0,2.1,25.0,819.5,979.75,715.04
2016,10,22,12,30,981.0,87.0,2.1,25.0,819.0,1004.75,730.94
2016,10,22,12,45,978.0,87.0,2.15,25.5,810.0,1023.05,741.79
2016,10,22,13,0,975.0,87.0,2.2,26.0,801.0,1037.29,750.23
2016,10,22,13,15,970.0,86.5,2.2,26.0,783.0,1044.92,755.53
2016,10,22,13,30,965.0,86.0,2.2,26.0,765.0,1048.39,758.44
2016,10,22,13,45,957.0,85.0,2.2,26.0,738.5,1044.21,756.72
2016,10,22,14,0,949.0,84.0,2.2,26.0,712.0,1035.95,752.67
2016,10,22,14,15,939.0,82.5,2.2,26.0,678.0,1021.17,744.62
2016,10,22,14,30,929.0,81.0,2.2,26.0,644.0,1002.57,734.31
2016,10,22,14,45,913.0,79.5,2.25,26.0,602.5,974.63,718.55
2016,10,22,15,0,897.0,78.0,2.3,26.0,561.0,943.46,700.64
2016,10,22,15,15,877.0,75.0,2.25,25.5,513.5,903.74,677.21
2016,10,22,15,30,857.0,72.0,2.2,25.0,466.0,870.25,657.71
2016,10,22,15,45,827.5,69.0,2.2,25.0,414.0,817.25,623.45
2016,10,22,16,0,798.0,66.0,2.2,25.0,362.0,762.88,587.45
2016,10,22,16,15,755.0,61.0,1.9,24.0,307.0,694.39,540.16
2016,10,22,16,30,712.0,56.0,1.6,23.0,252.0,626.4,491.27
2016,10,22,16,45,642.5,49.5,1.3,22.0,197.0,538.97,425.33
2016,10,22,17,0,573.0,43.0,1.0,21.0,142.0,462.37,363.01
2016,10,22,17,15,450.0,32.5,1.05,20.0,93.0,347.8,267.42
2016,10,22,17,30,327.0,22.0,1.1,19.0,44.0,235.01,105.4
2016,10,22,17,45,163.5,11.0,1.15,18.5,22.0,92.33,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.95,13.5,9.0,8.19,0.0
2016,10,23,7,0,0.0,18.0,2.2,14.0,18.0,15.87,1.67
2016,10,23,7,15,5.5,38.5,2.25,14.5,39.5,32.85,22.35
2016,10,23,7,30,11.0,59.0,2.3,15.0,61.0,49.62,37.93
2016,10,23,7,45,20.5,81.0,2.35,15.5,86.0,65.54,52.4
2016,10,23,8,0,30.0,103.0,2.4,16.0,111.0,84.12,65.14
2016,10,23,8,15,37.0,124.0,2.35,16.5,136.0,105.64,82.11
2016,10,23,8,30,44.0,145.0,2.3,17.0,161.0,128.38,100.24
2016,10,23,8,45,160.5,165.5,2.3,17.5,237.0,176.19,134.77
2016,10,23,9,0,277.0,186.0,2.3,18.0,313.0,240.32,183.79
2016,10,23,9,15,366.0,188.5,2.5,18.5,373.5,294.33,226.62
2016,10,23,9,30,455.0,191.0,2.7,19.0,434.0,361.07,279.98
2016,10,23,9,45,446.5,210.5,2.9,20.0,464.0,405.23,315.56
2016,10,23,10,0,438.0,230.0,3.1,21.0,494.0,447.96,348.89
2016,10,23,10,15,367.5,263.0,3.15,21.5,492.5,460.7,358.56
2016,10,23,10,30,297.0,296.0,3.2,22.0,491.0,470.79,365.26
2016,10,23,10,45,590.0,200.5,3.3,22.5,607.0,607.27,470.93
2016,10,23,11,0,883.0,105.0,3.4,23.0,723.0,747.71,576.36
2016,10,23,11,15,887.5,106.0,3.4,23.0,740.0,790.87,605.36
2016,10,23,11,30,892.0,107.0,3.4,23.0,757.0,831.49,633.02
2016,10,23,11,45,750.0,172.5,3.45,23.5,723.5,825.45,627.19
2016,10,23,12,0,608.0,238.0,3.5,24.0,690.0,792.27,600.78
2016,10,23,12,15,747.5,175.0,3.5,24.0,730.5,878.19,662.69
2016,10,23,12,30,887.0,112.0,3.5,24.0,771.0,944.97,707.62
2016,10,23,12,45,445.0,144.5,3.5,24.5,475.0,600.96,464.15
2016,10,23,13,0,3.0,177.0,3.5,25.0,179.0,164.0,123.84
2016,10,23,13,15,184.5,240.5,3.45,25.0,369.5,448.89,348.02
2016,10,23,13,30,366.0,304.0,3.4,25.0,560.0,702.16,534.36
2016,10,23,13,45,282.0,307.5,3.4,25.0,500.5,629.65,479.71
2016,10,23,14,0,198.0,311.0,3.4,25.0,441.0,537.6,412.06
2016,10,23,14,15,518.5,204.0,3.3,25.0,521.5,763.02,584.3
2016,10,23,14,30,839.0,97.0,3.2,25.0,602.0,944.57,710.29
2016,10,23,14,45,604.0,154.0,3.1,25.0,505.0,786.15,600.54
2016,10,23,15,0,369.0,211.0,3.0,25.0,408.0,600.87,465.87
2016,10,23,15,15,567.5,147.0,2.65,24.5,420.0,716.32,555.44
2016,10,23,15,30,766.0,83.0,2.3,24.0,432.0,802.7,616.34
2016,10,23,15,45,737.0,78.5,2.0,23.5,383.0,750.83,579.7
2016,10,23,16,0,708.0,74.0,1.7,23.0,334.0,703.0,546.33
2016,10,23,16,15,661.0,68.0,1.6,22.5,281.5,633.77,497.82
2016,10,23,16,30,614.0,62.0,1.5,22.0,229.0,565.81,448.34
2016,10,23,16,45,543.5,54.0,1.45,21.5,177.5,480.65,383.24
2016,10,23,17,0,473.0,46.0,1.4,21.0,126.0,400.04,317.08
2016,10,23,17,15,346.0,34.5,1.4,20.5,81.0,286.73,220.44
2016,10,23,17,30,219.0,23.0,1.4,20.0,36.0,173.86,60.58
2016,10,23,17,45,109.5,11.5,1.45,20.0,18.0,65.47,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,9.55,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,18.15,1.07
2016,10,24,7,15,40.5,41.5,1.4,18.5,48.5,33.74,22.6
2016,10,24,7,30,81.0,62.0,1.6,19.0,76.0,49.49,37.14
2016,10,24,7,45,102.5,84.5,1.85,20.0,108.5,66.1,51.9
2016,10,24,8,0,124.0,107.0,2.1,21.0,141.0,87.57,64.85
2016,10,24,8,15,139.0,129.0,2.15,21.5,174.0,117.45,86.02
2016,10,24,8,30,154.0,151.0,2.2,22.0,207.0,149.62,110.73
2016,10,24,8,45,176.0,172.5,2.25,23.0,245.0,185.16,138.44
2016,10,24,9,0,198.0,194.0,2.3,24.0,283.0,223.68,168.71
2016,10,24,9,15,177.0,216.5,2.25,24.5,302.5,251.0,191.23
2016,10,24,9,30,156.0,239.0,2.2,25.0,322.0,276.01,211.17
2016,10,24,9,45,483.0,169.0,2.2,25.5,452.5,385.11,293.44
2016,10,24,10,0,810.0,99.0,2.2,26.0,583.0,523.46,397.56
2016,10,24,10,15,528.0,201.0,2.2,26.5,523.5,501.23,380.44
2016,10,24,10,30,246.0,303.0,2.2,27.0,464.0,439.14,332.27
2016,10,24,10,45,246.0,316.0,2.2,27.5,482.0,467.26,352.58
2016,10,24,11,0,246.0,329.0,2.2,28.0,500.0,494.97,371.76
2016,10,24,11,15,555.0,217.0,2.2,28.0,615.5,652.9,489.97
2016,10,24,11,30,864.0,105.0,2.2,28.0,731.0,806.27,597.56
2016,10,24,11,45,846.5,116.0,2.25,28.5,735.0,842.07,618.99
2016,10,24,12,0,829.0,127.0,2.3,29.0,739.0,868.08,634.84
2016,10,24,12,15,829.0,127.0,2.25,29.0,739.0,893.78,650.99
2016,10,24,12,30,829.0,127.0,2.2,29.0,739.0,916.22,665.0
2016,10,24,12,45,826.0,126.5,2.2,29.0,730.0,931.92,675.19
2016,10,24,13,0,823.0,126.0,2.2,29.0,721.0,944.07,683.28
2016,10,24,13,15,571.5,219.5,2.2,29.0,628.5,816.62,599.16
2016,10,24,13,30,320.0,313.0,2.2,29.0,536.0,667.66,493.28
2016,10,24,13,45,557.0,216.0,2.2,29.5,587.0,811.17,598.11
2016,10,24,14,0,794.0,119.0,2.2,30.0,638.0,934.38,678.71
2016,10,24,14,15,488.5,197.5,2.2,29.5,512.0,725.84,539.52
2016,10,24,14,30,183.0,276.0,2.2,29.0,386.0,487.46,367.51
2016,10,24,14,45,456.0,192.5,2.25,29.0,440.5,682.94,516.39
2016,10,24,15,0,729.0,109.0,2.3,29.0,495.0,838.48,625.66
2016,10,24,15,15,482.0,149.0,2.3,29.0,395.5,640.67,488.35
2016,10,24,15,30,235.0,189.0,2.3,29.0,296.0,445.74,343.81
2016,10,24,15,45,421.5,139.0,2.3,29.0,303.5,554.51,430.25
2016,10,24,16,0,608.0,89.0,2.3,29.0,311.0,639.58,494.01
2016,10,24,16,15,556.5,82.0,2.05,28.0,260.5,568.98,443.43
2016,10,24,16,30,505.0,75.0,1.8,27.0,210.0,499.99,392.78
2016,10,24,16,45,429.5,64.5,1.55,26.5,161.0,412.49,324.25
2016,10,24,17,0,354.0,54.0,1.3,26.0,112.0,329.47,256.51
2016,10,24,17,15,234.0,38.5,1.3,25.0,71.0,223.1,167.28
2016,10,24,17,30,114.0,23.0,1.3,24.0,30.0,114.92,23.79
2016,10,24,17,45,57.0,11.5,1.3,23.5,15.0,39.04,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,44.0,11.0,0.9,16.5,13.5,10.01,0.0
2016,10,25,7,0,88.0,22.0,1.0,17.0,27.0,17.89,0.0
2016,10,25,7,15,171.0,39.5,1.2,17.5,63.0,30.61,19.98
2016,10,25,7,30,254.0,57.0,1.4,18.0,99.0,43.46,32.07
2016,10,25,7,45,302.5,74.0,1.6,19.0,142.0,55.36,42.78
2016,10,25,8,0,351.0,91.0,1.8,20.0,185.0,79.1,53.71
2016,10,25,8,15,388.5,104.0,1.85,20.5,228.5,119.71,78.1
2016,10,25,8,30,426.0,117.0,1.9,21.0,272.0,165.08,111.95
2016,10,25,8,45,420.5,138.0,2.0,22.0,309.0,212.13,151.35
2016,10,25,9,0,415.0,159.0,2.1,23.0,346.0,258.56,190.56
2016,10,25,9,15,612.0,124.0,2.1,23.0,431.0,328.07,243.96
2016,10,25,9,30,809.0,89.0,2.1,23.0,516.0,416.75,313.69
2016,10,25,9,45,827.5,91.0,2.1,23.5,556.0,476.09,361.93
2016,10,25,10,0,846.0,93.0,2.1,24.0,596.0,535.84,408.91
2016,10,25,10,15,599.5,186.0,2.1,24.0,552.0,531.36,406.28
2016,10,25,10,30,353.0,279.0,2.1,24.0,508.0,489.85,374.46
2016,10,25,10,45,622.0,188.5,2.1,24.5,611.0,616.89,470.47
2016,10,25,11,0,891.0,98.0,2.1,25.0,714.0,744.9,563.33
2016,10,25,11,15,602.0,214.0,2.1,25.0,635.0,689.25,519.36
2016,10,25,11,30,313.0,330.0,2.1,25.0,556.0,588.31,442.83
2016,10,25,11,45,304.0,336.5,2.15,25.5,558.0,603.5,453.51
2016,10,25,12,0,295.0,343.0,2.2,26.0,560.0,617.12,462.18
2016,10,25,12,15,390.5,310.5,2.25,26.0,597.5,680.77,509.62
2016,10,25,12,30,486.0,278.0,2.3,26.0,635.0,761.72,567.68
2016,10,25,12,45,409.5,301.5,2.35,26.5,600.0,714.46,532.59
2016,10,25,13,0,333.0,325.0,2.4,27.0,565.0,678.57,505.67
2016,10,25,13,15,392.5,298.0,2.4,27.0,574.5,713.66,532.6
2016,10,25,13,30,452.0,271.0,2.4,27.0,584.0,764.49,569.31
2016,10,25,13,45,377.0,280.5,2.4,27.0,535.0,690.63,517.43
2016,10,25,14,0,302.0,290.0,2.4,27.0,486.0,632.51,476.15
2016,10,25,14,15,371.0,257.5,2.3,27.0,486.0,662.95,500.67
2016,10,25,14,30,440.0,225.0,2.2,27.0,486.0,708.35,534.4
2016,10,25,14,45,572.5,169.0,2.15,27.0,484.5,764.33,577.1
2016,10,25,15,0,705.0,113.0,2.1,27.0,483.0,820.23,616.08
2016,10,25,15,15,486.0,148.5,1.85,26.5,393.0,643.1,492.69
2016,10,25,15,30,267.0,184.0,1.6,26.0,303.0,467.46,362.68
2016,10,25,15,45,254.0,164.5,1.4,26.0,267.5,427.72,334.43
2016,10,25,16,0,241.0,145.0,1.2,26.0,232.0,387.72,304.52
2016,10,25,16,15,226.0,123.5,1.1,25.5,195.0,343.3,271.4
2016,10,25,16,30,211.0,102.0,1.0,25.0,158.0,299.01,237.23
2016,10,25,16,45,184.5,80.5,0.9,24.5,121.5,246.98,195.43
2016,10,25,17,0,158.0,59.0,0.8,24.0,85.0,196.27,153.17
2016,10,25,17,15,99.5,39.5,0.85,23.5,53.5,131.3,96.74
2016,10,25,17,30,41.0,20.0,0.9,23.0,22.0,51.83,0.0
2016,10,25,17,45,20.5,10.0,0.95,22.5,11.0,19.35,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,83.5,10.5,1.05,16.5,15.0,9.55,0.0
2016,10,26,7,0,167.0,21.0,1.1,17.0,30.0,16.61,0.0
2016,10,26,7,15,294.5,34.0,1.2,17.5,72.5,27.67,17.4
2016,10,26,7,30,422.0,47.0,1.3,18.0,115.0,37.47,26.86
2016,10,26,7,45,501.0,54.5,1.45,19.0,165.0,41.99,31.14
2016,10,26,8,0,580.0,62.0,1.6,20.0,215.0,64.61,37.26
2016,10,26,8,15,628.0,68.0,1.75,21.0,266.0,114.59,64.1
2016,10,26,8,30,676.0,74.0,1.9,22.0,317.0,170.45,105.17
2016,10,26,8,45,709.5,78.0,2.05,23.0,365.5,226.96,151.94
2016,10,26,9,0,743.0,82.0,2.2,24.0,414.0,289.3,204.75
2016,10,26,9,15,766.0,85.5,2.2,24.5,458.5,348.02,255.0
2016,10,26,9,30,789.0,89.0,2.2,25.0,503.0,408.35,305.33
2016,10,26,9,45,804.0,92.0,2.2,25.5,541.5,465.81,352.03
2016,10,26,10,0,819.0,95.0,2.2,26.0,580.0,523.36,397.15
2016,10,26,10,15,567.0,190.5,2.15,26.5,535.0,513.37,389.52
2016,10,26,10,30,315.0,286.0,2.1,27.0,490.0,472.88,357.5
2016,10,26,10,45,321.0,294.0,2.05,27.5,508.5,504.31,380.05
2016,10,26,11,0,327.0,302.0,2.0,28.0,527.0,535.51,401.55
2016,10,26,11,15,205.5,318.5,1.95,28.0,461.5,468.46,351.34
2016,10,26,11,30,84.0,335.0,1.9,28.0,396.0,389.34,291.53
2016,10,26,11,45,485.0,217.0,1.85,28.5,571.0,643.56,481.7
2016,10,26,12,0,886.0,99.0,1.8,29.0,746.0,877.72,638.92
2016,10,26,12,15,885.5,99.0,1.8,29.0,746.0,903.37,653.05
2016,10,26,12,30,885.0,99.0,1.8,29.0,746.0,925.6,667.16
2016,10,26,12,45,633.5,204.5,1.8,29.5,664.5,840.66,610.76
2016,10,26,13,0,382.0,310.0,1.8,30.0,583.0,708.21,516.65
2016,10,26,13,15,626.5,203.0,1.8,30.0,638.5,856.55,623.03
2016,10,26,13,30,871.0,96.0,1.8,30.0,694.0,963.69,691.16
2016,10,26,13,45,863.5,94.0,1.8,30.0,669.0,958.59,687.66
2016,10,26,14,0,856.0,92.0,1.8,30.0,644.0,949.79,683.2
2016,10,26,14,15,844.5,90.5,1.8,30.0,612.0,934.17,674.54
2016,10,26,14,30,833.0,89.0,1.8,30.0,580.0,925.0,670.22
2016,10,26,14,45,805.5,90.5,1.8,30.0,539.0,891.37,650.07
2016,10,26,15,0,778.0,92.0,1.8,30.0,498.0,855.09,628.26
2016,10,26,15,15,755.0,88.5,1.75,29.5,454.0,814.47,604.03
2016,10,26,15,30,732.0,85.0,1.7,29.0,410.0,771.75,577.96
2016,10,26,15,45,700.5,80.0,1.7,29.0,361.5,723.54,546.8
2016,10,26,16,0,669.0,75.0,1.7,29.0,313.0,669.65,510.77
2016,10,26,16,15,620.5,69.0,1.45,28.0,262.5,600.94,463.1
2016,10,26,16,30,572.0,63.0,1.2,27.0,212.0,533.69,414.49
2016,10,26,16,45,499.0,54.0,1.0,26.5,162.5,447.65,348.36
2016,10,26,17,0,426.0,45.0,0.8,26.0,113.0,366.49,282.33
2016,10,26,17,15,297.5,32.5,0.85,25.5,70.5,254.25,187.11
2016,10,26,17,30,169.0,20.0,0.9,25.0,28.0,138.43,0.0
2016,10,26,17,45,84.5,10.0,0.95,24.5,14.0,51.3,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,58.5,10.5,0.8,17.5,13.5,9.55,0.0
2016,10,27,7,0,117.0,21.0,0.8,18.0,27.0,16.58,0.0
2016,10,27,7,15,238.0,36.0,0.85,18.5,67.5,28.07,17.52
2016,10,27,7,30,359.0,51.0,0.9,19.0,108.0,39.25,28.25
2016,10,27,7,45,442.5,60.5,0.95,20.0,157.5,47.15,35.46
2016,10,27,8,0,526.0,70.0,1.0,21.0,207.0,69.79,42.44
2016,10,27,8,15,577.5,77.0,0.85,22.0,257.5,117.47,68.13
2016,10,27,8,30,629.0,84.0,0.7,23.0,308.0,171.6,107.2
2016,10,27,8,45,668.5,88.0,0.6,24.0,357.0,226.59,151.29
2016,10,27,9,0,708.0,92.0,0.5,25.0,406.0,285.85,199.67
2016,10,27,9,15,732.5,96.0,0.55,25.5,450.0,343.92,247.8
2016,10,27,9,30,757.0,100.0,0.6,26.0,494.0,405.47,297.32
2016,10,27,9,45,776.5,102.5,0.7,26.5,533.5,462.78,342.61
2016,10,27,10,0,796.0,105.0,0.8,27.0,573.0,520.73,386.94
2016,10,27,10,15,809.5,107.5,1.0,27.5,605.5,575.61,428.5
2016,10,27,10,30,823.0,110.0,1.2,28.0,638.0,629.89,468.54
2016,10,27,10,45,832.5,111.5,1.4,28.5,663.5,679.63,504.49
2016,10,27,11,0,842.0,113.0,1.6,29.0,689.0,727.83,538.63
2016,10,27,11,15,848.0,114.0,1.7,29.0,706.0,771.1,567.9
2016,10,27,11,30,854.0,115.0,1.8,29.0,723.0,812.06,595.19
2016,10,27,11,45,486.0,233.5,1.95,29.5,580.0,661.0,488.69
2016,10,27,12,0,118.0,352.0,2.1,30.0,437.0,448.06,331.69
2016,10,27,12,15,249.5,334.0,2.15,30.0,515.0,580.41,429.84
2016,10,27,12,30,381.0,316.0,2.2,30.0,593.0,691.39,509.06
2016,10,27,12,45,272.0,331.0,2.25,30.0,528.0,618.44,456.11
2016,10,27,13,0,163.0,346.0,2.3,30.0,463.0,524.31,388.51
2016,10,27,13,15,523.0,220.5,2.3,30.0,580.5,769.28,569.0
2016,10,27,13,30,883.0,95.0,2.3,30.0,698.0,972.8,703.46
2016,10,27,13,45,876.0,93.5,2.35,30.0,673.5,968.79,700.29
2016,10,27,14,0,869.0,92.0,2.4,30.0,649.0,961.06,696.93
2016,10,27,14,15,857.5,90.0,2.4,30.0,616.5,944.77,687.71
2016,10,27,14,30,846.0,88.0,2.4,30.0,584.0,934.82,682.82
2016,10,27,14,45,824.5,87.5,2.45,30.0,543.5,904.19,664.81
2016,10,27,15,0,803.0,87.0,2.5,30.0,503.0,870.72,644.92
2016,10,27,15,15,780.0,84.0,2.5,29.5,458.5,830.24,620.92
2016,10,27,15,30,757.0,81.0,2.5,29.0,414.0,787.6,594.97
2016,10,27,15,45,724.5,76.5,2.5,29.0,365.0,733.25,559.01
2016,10,27,16,0,692.0,72.0,2.5,29.0,316.0,683.39,525.27
2016,10,27,16,15,644.0,66.0,2.15,28.0,264.5,614.36,476.66
2016,10,27,16,30,596.0,60.0,1.8,27.0,213.0,546.74,427.09
2016,10,27,16,45,521.5,51.5,1.5,26.5,163.0,459.49,359.31
2016,10,27,17,0,447.0,43.0,1.2,26.0,113.0,377.27,291.48
2016,10,27,17,15,316.0,30.5,1.2,25.0,70.0,262.95,192.83
2016,10,27,17,30,185.0,18.0,1.2,24.0,27.0,144.0,0.0
2016,10,27,17,45,92.5,9.0,1.2,23.0,13.5,54.31,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,109.5,9.5,0.35,16.5,14.5,8.64,0.0
2016,10,28,7,0,219.0,19.0,0.4,17.0,29.0,15.82,0.0
2016,10,28,7,15,353.0,30.5,0.45,17.5,73.5,24.77,14.77
2016,10,28,7,30,487.0,42.0,0.5,18.0,118.0,33.42,23.34
2016,10,28,7,45,567.0,48.5,0.6,18.5,170.0,37.4,27.19
2016,10,28,8,0,647.0,55.0,0.7,19.0,222.0,64.54,36.15
2016,10,28,8,15,693.0,60.5,0.9,20.0,274.0,117.58,64.15
2016,10,28,8,30,739.0,66.0,1.1,21.0,326.0,176.23,107.31
2016,10,28,8,45,770.5,69.5,1.3,22.0,375.5,235.16,156.27
2016,10,28,9,0,802.0,73.0,1.5,23.0,425.0,297.25,209.29
2016,10,28,9,15,823.5,76.0,1.7,23.5,470.5,358.26,261.93
2016,10,28,9,30,845.0,79.0,1.9,24.0,516.0,420.6,314.46
2016,10,28,9,45,591.0,162.5,2.1,25.0,479.5,431.72,327.55
2016,10,28,10,0,337.0,246.0,2.3,26.0,443.0,405.52,309.11
2016,10,28,10,15,293.5,270.0,2.3,26.0,448.5,425.17,324.42
2016,10,28,10,30,250.0,294.0,2.3,26.0,454.0,433.47,330.46
2016,10,28,10,45,226.5,309.5,2.35,26.5,459.0,448.37,340.68
2016,10,28,11,0,203.0,325.0,2.4,27.0,464.0,460.84,348.76
2016,10,28,11,15,178.5,334.5,2.35,27.5,459.0,464.33,349.93
2016,10,28,11,30,154.0,344.0,2.3,28.0,454.0,465.52,349.35
2016,10,28,11,45,540.0,216.5,2.3,28.5,606.5,687.7,514.95
2016,10,28,12,0,926.0,89.0,2.3,29.0,759.0,898.91,657.21
2016,10,28,12,15,925.5,89.0,2.25,29.0,758.5,925.42,672.0
2016,10,28,12,30,925.0,89.0,2.2,29.0,758.0,948.36,686.18
2016,10,28,12,45,628.0,204.0,2.2,29.0,656.0,833.39,610.78
2016,10,28,13,0,331.0,319.0,2.2,29.0,554.0,669.65,494.06
2016,10,28,13,15,619.0,203.5,2.15,29.0,628.5,848.11,623.72
2016,10,28,13,30,907.0,88.0,2.1,29.0,703.0,986.3,712.27
2016,10,28,13,45,897.5,87.0,2.1,29.5,677.0,980.43,706.59
2016,10,28,14,0,888.0,86.0,2.1,30.0,651.0,970.77,700.18
2016,10,28,14,15,876.5,84.5,2.05,29.5,618.5,954.9,692.22
2016,10,28,14,30,865.0,83.0,2.0,29.0,586.0,935.55,682.14
2016,10,28,14,45,847.5,81.0,2.0,29.0,546.0,916.14,671.28
2016,10,28,15,0,830.0,79.0,2.0,29.0,506.0,884.11,652.11
2016,10,28,15,15,807.5,76.0,1.95,28.5,461.0,843.56,627.94
2016,10,28,15,30,785.0,73.0,1.9,28.0,416.0,800.79,601.87
2016,10,28,15,45,751.5,69.5,1.9,28.0,366.5,746.21,566.26
2016,10,28,16,0,718.0,66.0,1.9,28.0,317.0,690.76,529.03
2016,10,28,16,15,670.5,61.0,1.65,27.5,265.0,622.14,480.35
2016,10,28,16,30,623.0,56.0,1.4,27.0,213.0,560.49,434.82
2016,10,28,16,45,545.0,48.5,1.15,26.5,162.5,471.24,366.26
2016,10,28,17,0,467.0,41.0,0.9,26.0,112.0,387.3,297.35
2016,10,28,17,15,330.0,29.0,0.9,25.0,69.0,269.4,194.89
2016,10,28,17,30,193.0,17.0,0.9,24.0,26.0,145.99,0.0
2016,10,28,17,45,96.5,8.5,0.95,23.5,13.0,7.73,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,76.0,9.5,0.4,17.5,13.0,8.64,0.0
