Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,0,152.0,19.0,0.4,18.0,26.0,15.06,0.0
2016,10,29,7,15,289.0,32.0,0.55,18.5,68.0,26.18,15.66
2016,10,29,7,30,426.0,45.0,0.7,19.0,110.0,36.09,25.46
2016,10,29,7,45,511.0,52.5,0.85,20.0,161.0,40.71,29.84
2016,10,29,8,0,596.0,60.0,1.0,21.0,212.0,63.58,36.05
2016,10,29,8,15,298.0,62.0,1.2,21.5,138.0,77.97,47.21
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,56.55,41.44
2016,10,29,8,45,0.0,85.0,1.65,23.0,85.0,74.87,56.21
2016,10,29,9,0,0.0,106.0,1.9,24.0,106.0,93.21,70.67
2016,10,29,9,15,0.0,117.5,1.95,24.5,117.5,103.53,78.59
2016,10,29,9,30,0.0,129.0,2.0,25.0,129.0,113.92,86.48
2016,10,29,9,45,130.5,193.5,2.1,25.5,269.5,237.08,182.35
2016,10,29,10,0,261.0,258.0,2.2,26.0,410.0,377.33,288.61
2016,10,29,10,15,568.5,174.0,2.2,26.5,528.0,501.5,382.34
2016,10,29,10,30,876.0,90.0,2.2,27.0,646.0,638.78,484.12
2016,10,29,10,45,884.0,91.0,2.25,27.5,671.0,688.26,519.04
2016,10,29,11,0,892.0,92.0,2.3,28.0,696.0,735.91,551.78
2016,10,29,11,15,897.0,93.0,2.3,28.0,712.5,779.23,580.46
2016,10,29,11,30,902.0,94.0,2.3,28.0,729.0,820.04,607.22
2016,10,29,11,45,907.0,92.5,2.35,28.5,738.0,855.45,629.34
2016,10,29,12,0,912.0,91.0,2.4,29.0,747.0,887.89,649.41
2016,10,29,12,15,912.0,91.0,2.4,29.0,746.5,914.44,666.47
2016,10,29,12,30,912.0,91.0,2.4,29.0,746.0,937.5,681.34
2016,10,29,12,45,910.0,90.5,2.45,29.5,737.0,954.56,691.51
2016,10,29,13,0,908.0,90.0,2.5,30.0,728.0,967.88,699.42
2016,10,29,13,15,902.5,89.0,2.55,30.0,711.0,973.51,703.97
2016,10,29,13,30,897.0,88.0,2.6,30.0,694.0,975.28,706.27
2016,10,29,13,45,889.5,86.5,2.65,30.0,668.5,970.71,704.68
2016,10,29,14,0,882.0,85.0,2.7,30.0,643.0,962.37,700.86
2016,10,29,14,15,870.5,83.5,2.7,30.0,610.5,946.53,691.88
2016,10,29,14,30,859.0,82.0,2.7,30.0,578.0,927.24,680.79
2016,10,29,14,45,833.5,83.0,2.7,30.0,537.0,904.3,667.35
2016,10,29,15,0,808.0,84.0,2.7,30.0,496.0,869.04,645.65
2016,10,29,15,15,784.5,80.5,2.65,29.5,451.0,827.47,620.43
2016,10,29,15,30,761.0,77.0,2.6,29.0,406.0,783.79,593.3
2016,10,29,15,45,727.0,73.0,2.6,29.0,357.0,728.87,556.74
2016,10,29,16,0,693.0,69.0,2.6,29.0,308.0,678.25,522.26
2016,10,29,16,15,643.0,63.5,2.25,28.0,257.0,608.56,472.93
2016,10,29,16,30,593.0,58.0,1.9,27.0,206.0,540.45,422.69
2016,10,29,16,45,512.5,50.0,1.55,26.5,156.0,450.16,351.98
2016,10,29,17,0,432.0,42.0,1.2,26.0,106.0,365.37,281.58
2016,10,29,17,15,292.0,29.5,1.15,25.0,64.5,247.01,176.89
2016,10,29,17,30,152.0,17.0,1.1,24.0,23.0,98.29,0.0
2016,10,29,17,45,76.0,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,56.5,9.0,0.8,18.5,11.5,8.19,0.0
2016,10,30,7,0,113.0,18.0,0.8,19.0,23.0,14.24,0.0
2016,10,30,7,15,246.5,32.5,0.9,19.5,63.5,25.44,14.76
2016,10,30,7,30,380.0,47.0,1.0,20.0,104.0,37.96,26.88
2016,10,30,7,45,467.0,56.0,1.15,21.0,154.0,43.74,32.28
2016,10,30,8,0,554.0,65.0,1.3,22.0,204.0,66.51,39.17
2016,10,30,8,15,606.0,71.0,1.35,22.5,254.5,114.97,64.96
2016,10,30,8,30,658.0,77.0,1.4,23.0,305.0,169.84,104.92
2016,10,30,8,45,699.5,80.0,1.45,23.5,354.5,225.87,150.77
2016,10,30,9,0,741.0,83.0,1.5,24.0,404.0,288.62,203.54
2016,10,30,9,15,765.5,86.5,1.45,24.5,448.5,347.44,253.34
2016,10,30,9,30,790.0,90.0,1.4,25.0,493.0,408.03,303.21
2016,10,30,9,45,809.5,92.0,1.4,26.0,532.5,466.36,349.28
2016,10,30,10,0,829.0,94.0,1.4,27.0,572.0,525.23,393.88
2016,10,30,10,15,841.5,96.0,1.35,27.5,604.5,580.38,434.59
2016,10,30,10,30,854.0,98.0,1.3,28.0,637.0,634.74,473.18
2016,10,30,10,45,865.5,98.0,1.3,28.5,663.0,682.12,506.15
2016,10,30,11,0,877.0,98.0,1.3,29.0,689.0,730.43,538.47
2016,10,30,11,15,883.0,99.0,1.35,29.0,706.0,773.91,566.89
2016,10,30,11,30,889.0,100.0,1.4,29.0,723.0,814.99,593.57
2016,10,30,11,45,899.5,96.5,1.45,29.5,733.5,852.39,616.5
2016,10,30,12,0,910.0,93.0,1.5,30.0,744.0,887.13,637.59
2016,10,30,12,15,911.0,93.0,1.55,30.0,744.0,914.49,655.22
2016,10,30,12,30,912.0,93.0,1.6,30.0,744.0,938.43,670.82
2016,10,30,12,45,912.5,91.5,1.7,30.5,736.0,956.66,682.22
2016,10,30,13,0,913.0,90.0,1.8,31.0,728.0,971.2,691.45
2016,10,30,13,15,908.5,89.0,1.85,31.0,711.5,977.83,696.65
2016,10,30,13,30,904.0,88.0,1.9,31.0,695.0,980.59,699.68
2016,10,30,13,45,898.5,86.0,2.0,31.0,670.0,977.36,699.71
2016,10,30,14,0,893.0,84.0,2.1,31.0,645.0,970.32,697.5
2016,10,30,14,15,882.5,82.5,2.15,31.0,613.0,955.39,689.83
2016,10,30,14,30,872.0,81.0,2.2,31.0,581.0,936.95,680.03
2016,10,30,14,45,858.0,78.0,2.25,31.0,542.0,909.97,664.7
2016,10,30,15,0,844.0,75.0,2.3,31.0,503.0,889.14,653.39
2016,10,30,15,15,822.5,72.5,2.25,30.5,458.0,849.93,630.11
2016,10,30,15,30,801.0,70.0,2.2,30.0,413.0,808.43,604.97
2016,10,30,15,45,771.0,66.0,2.2,30.0,364.0,755.86,570.76
2016,10,30,16,0,741.0,62.0,2.2,30.0,315.0,702.19,534.81
2016,10,30,16,15,694.0,57.0,1.9,29.0,263.0,633.43,486.95
2016,10,30,16,30,647.0,52.0,1.6,28.0,211.0,565.63,437.62
2016,10,30,16,45,570.0,45.0,1.3,27.0,160.0,482.53,374.19
2016,10,30,17,0,493.0,38.0,1.0,26.0,109.0,399.33,305.67
2016,10,30,17,15,350.0,26.5,1.0,25.0,66.0,277.98,195.82
2016,10,30,17,30,207.0,15.0,1.0,24.0,23.0,126.21,0.0
2016,10,30,17,45,103.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,109.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,219.0,16.0,0.2,16.0,25.0,14.55,0.0
2016,10,31,7,15,360.0,27.0,0.3,17.0,68.5,21.9,11.92
2016,10,31,7,30,501.0,38.0,0.4,18.0,112.0,30.26,20.5
2016,10,31,7,45,579.5,45.0,0.5,19.0,163.5,34.82,24.83
2016,10,31,8,0,658.0,52.0,0.6,20.0,215.0,62.01,33.93
2016,10,31,8,15,704.0,57.0,0.9,20.5,267.0,115.07,61.65
2016,10,31,8,30,750.0,62.0,1.2,21.0,319.0,173.7,104.87
2016,10,31,8,45,780.0,65.5,1.55,22.0,368.0,232.7,154.14
2016,10,31,9,0,810.0,69.0,1.9,23.0,417.0,294.63,207.47
2016,10,31,9,15,830.5,72.0,2.0,23.5,461.0,355.47,260.16
2016,10,31,9,30,851.0,75.0,2.1,24.0,505.0,417.49,312.54
2016,10,31,9,45,864.0,77.0,2.25,24.5,543.5,476.17,361.05
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,533.66,407.13
2016,10,31,10,15,886.5,81.0,2.45,25.5,613.5,588.57,449.49
2016,10,31,10,30,896.0,83.0,2.5,26.0,645.0,642.25,489.57
2016,10,31,10,45,901.5,84.5,2.55,26.5,669.0,691.29,525.15
2016,10,31,11,0,907.0,86.0,2.6,27.0,693.0,738.23,557.57
2016,10,31,11,15,910.5,86.5,2.6,27.0,708.5,780.32,585.71
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,819.71,611.81
2016,10,31,11,45,912.5,89.0,2.6,27.5,731.0,853.76,632.91
2016,10,31,12,0,911.0,91.0,2.6,28.0,738.0,884.51,651.69
2016,10,31,12,15,909.5,91.0,2.6,28.0,737.0,909.63,668.0
2016,10,31,12,30,908.0,91.0,2.6,28.0,736.0,931.21,682.07
2016,10,31,12,45,903.5,91.0,2.65,28.5,726.0,946.39,691.13
2016,10,31,13,0,899.0,91.0,2.7,29.0,716.0,957.81,697.9
2016,10,31,13,15,893.0,90.0,2.65,29.0,698.0,962.85,701.23
2016,10,31,13,30,887.0,89.0,2.6,29.0,680.0,964.07,702.3
2016,10,31,13,45,876.5,88.0,2.6,29.5,654.0,957.21,697.36
2016,10,31,14,0,866.0,87.0,2.6,30.0,628.0,946.66,690.26
2016,10,31,14,15,559.5,170.5,2.55,30.0,513.5,757.47,564.67
2016,10,31,14,30,253.0,254.0,2.5,30.0,399.0,546.3,411.6
2016,10,31,14,45,252.5,235.0,2.5,30.0,371.0,523.14,397.45
2016,10,31,15,0,252.0,216.0,2.5,30.0,343.0,498.66,381.1
2016,10,31,15,15,503.5,144.5,2.45,29.5,369.0,650.3,498.56
2016,10,31,15,30,755.0,73.0,2.4,29.0,395.0,771.23,585.04
2016,10,31,15,45,718.5,69.5,2.35,29.0,346.0,715.22,546.0
2016,10,31,16,0,682.0,66.0,2.3,29.0,297.0,658.62,506.92
2016,10,31,16,15,631.5,60.5,1.95,28.0,247.0,594.01,461.01
2016,10,31,16,30,581.0,55.0,1.6,27.0,197.0,526.3,410.73
2016,10,31,16,45,498.0,47.5,1.3,26.5,147.5,435.86,339.82
2016,10,31,17,0,415.0,40.0,1.0,26.0,98.0,351.21,269.38
2016,10,31,17,15,275.5,27.5,1.0,25.0,59.0,234.72,162.43
2016,10,31,17,30,136.0,15.0,1.0,24.0,20.0,87.46,0.0
2016,10,31,17,45,68.0,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,84.0,16.0,1.8,21.0,19.0,14.55,0.0
2016,11,1,7,15,215.5,31.0,2.0,21.5,57.5,24.27,13.15
2016,11,1,7,30,347.0,46.0,2.2,22.0,96.0,37.28,25.92
2016,11,1,7,45,438.5,54.5,2.45,22.5,144.0,42.62,31.04
2016,11,1,8,0,530.0,63.0,2.7,23.0,192.0,63.97,37.54
2016,11,1,8,15,583.0,69.0,2.8,23.5,241.5,110.84,62.43
2016,11,1,8,30,636.0,75.0,2.9,24.0,291.0,164.24,101.29
2016,11,1,8,45,680.0,77.5,3.05,25.0,339.5,218.79,145.74
2016,11,1,9,0,724.0,80.0,3.2,26.0,388.0,280.28,197.33
2016,11,1,9,15,452.0,152.0,3.25,26.5,351.0,294.2,218.71
2016,11,1,9,30,180.0,224.0,3.3,27.0,314.0,273.35,208.24
2016,11,1,9,45,223.0,238.0,3.35,27.5,359.0,319.19,243.58
2016,11,1,10,0,266.0,252.0,3.4,28.0,404.0,374.46,285.56
2016,11,1,10,15,551.5,172.5,3.4,28.0,510.0,485.53,371.24
2016,11,1,10,30,837.0,93.0,3.4,28.0,616.0,617.43,471.37
2016,11,1,10,45,526.5,204.5,3.45,28.5,538.0,561.78,427.05
2016,11,1,11,0,216.0,316.0,3.5,29.0,460.0,461.48,348.71
2016,11,1,11,15,223.0,319.5,3.5,29.5,471.5,483.0,364.34
2016,11,1,11,30,230.0,323.0,3.5,30.0,483.0,504.38,379.21
2016,11,1,11,45,296.5,317.5,3.55,30.5,525.5,577.41,432.11
2016,11,1,12,0,363.0,312.0,3.6,31.0,568.0,642.12,478.21
2016,11,1,12,15,296.5,326.0,3.6,31.0,535.5,613.17,456.16
2016,11,1,12,30,230.0,340.0,3.6,31.0,503.0,564.9,420.9
2016,11,1,12,45,554.0,215.5,3.65,31.0,601.0,767.81,572.18
2016,11,1,13,0,878.0,91.0,3.7,31.0,699.0,936.71,687.06
2016,11,1,13,15,872.5,90.0,3.75,31.0,682.0,941.98,690.16
2016,11,1,13,30,867.0,89.0,3.8,31.0,665.0,943.54,692.19
2016,11,1,13,45,856.5,89.0,3.85,31.0,639.5,937.83,689.6
2016,11,1,14,0,846.0,89.0,3.9,31.0,614.0,928.56,684.83
2016,11,1,14,15,834.0,87.0,3.9,31.0,582.0,921.66,681.54
2016,11,1,14,30,822.0,85.0,3.9,31.0,550.0,901.69,669.57
2016,11,1,14,45,805.0,82.5,3.95,31.0,511.5,873.23,652.19
2016,11,1,15,0,788.0,80.0,4.0,31.0,473.0,841.93,632.79
2016,11,1,15,15,764.5,77.0,3.95,30.5,429.5,801.6,607.7
2016,11,1,15,30,741.0,74.0,3.9,30.0,386.0,759.27,580.75
2016,11,1,15,45,702.0,71.0,3.9,30.0,337.5,702.26,541.64
2016,11,1,16,0,663.0,68.0,3.9,30.0,289.0,650.09,505.02
2016,11,1,16,15,611.0,62.0,3.7,29.5,239.5,579.6,453.86
2016,11,1,16,30,559.0,56.0,3.5,29.0,190.0,510.97,401.99
2016,11,1,16,45,467.5,48.5,3.35,28.5,141.5,415.71,326.5
2016,11,1,17,0,376.0,41.0,3.2,28.0,93.0,326.85,252.09
2016,11,1,17,15,237.0,27.5,3.25,27.5,55.0,210.79,142.49
2016,11,1,17,30,98.0,14.0,3.3,27.0,17.0,65.83,0.0
2016,11,1,17,45,49.0,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,12.73,0.0
2016,11,2,7,15,116.5,34.5,2.35,22.0,50.0,27.54,15.26
2016,11,2,7,30,215.0,55.0,2.5,22.0,85.0,42.34,30.12
2016,11,2,7,45,306.5,68.0,2.65,22.5,131.0,51.45,38.56
2016,11,2,8,0,398.0,81.0,2.8,23.0,177.0,72.98,47.42
2016,11,2,8,15,457.0,90.5,2.9,23.5,225.0,115.38,71.17
2016,11,2,8,30,516.0,100.0,3.0,24.0,273.0,164.99,107.01
2016,11,2,8,45,268.5,129.0,3.15,24.5,220.5,170.52,122.91
2016,11,2,9,0,21.0,158.0,3.3,25.0,168.0,143.2,109.96
2016,11,2,9,15,152.0,184.0,3.35,25.5,259.5,215.39,164.26
2016,11,2,9,30,283.0,210.0,3.4,26.0,351.0,305.16,232.84
2016,11,2,9,45,141.5,167.5,3.45,26.5,238.0,218.71,167.74
2016,11,2,10,0,0.0,125.0,3.5,27.0,125.0,110.92,83.06
2016,11,2,10,15,60.0,207.5,3.5,27.5,244.5,223.66,171.37
2016,11,2,10,30,120.0,290.0,3.5,28.0,364.0,349.99,267.14
2016,11,2,10,45,135.5,303.5,3.5,28.5,390.5,382.66,290.77
2016,11,2,11,0,151.0,317.0,3.5,29.0,417.0,416.7,315.44
2016,11,2,11,15,178.0,324.5,3.45,29.0,445.0,454.49,343.49
2016,11,2,11,30,205.0,332.0,3.4,29.0,473.0,494.02,372.58
2016,11,2,11,45,146.5,331.5,3.4,29.5,432.5,456.66,343.32
2016,11,2,12,0,88.0,331.0,3.4,30.0,392.0,401.58,301.25
2016,11,2,12,15,194.5,328.0,3.35,30.0,464.0,511.33,383.94
2016,11,2,12,30,301.0,325.0,3.3,30.0,536.0,627.68,468.55
2016,11,2,12,45,156.0,275.5,3.3,30.0,384.5,433.87,327.08
2016,11,2,13,0,11.0,226.0,3.3,30.0,233.0,220.37,164.97
2016,11,2,13,15,110.5,269.5,3.25,30.0,342.5,394.4,298.89
2016,11,2,13,30,210.0,313.0,3.2,30.0,452.0,543.99,409.4
2016,11,2,13,45,122.0,281.5,3.2,30.0,361.5,427.35,322.73
2016,11,2,14,0,34.0,250.0,3.2,30.0,271.0,291.58,220.31
2016,11,2,14,15,148.0,249.5,3.15,29.5,333.5,420.75,321.84
2016,11,2,14,30,262.0,249.0,3.1,29.0,396.0,548.61,419.06
2016,11,2,14,45,214.0,234.5,3.1,29.0,349.5,468.84,360.31
2016,11,2,15,0,166.0,220.0,3.1,29.0,303.0,407.97,315.13
2016,11,2,15,15,369.5,168.5,2.95,28.5,330.0,541.11,421.2
2016,11,2,15,30,573.0,117.0,2.8,28.0,357.0,671.15,519.57
2016,11,2,15,45,519.0,112.0,2.7,28.0,309.0,598.0,466.3
2016,11,2,16,0,465.0,107.0,2.6,28.0,261.0,533.67,418.96
2016,11,2,16,15,405.0,96.5,2.45,27.5,214.0,459.82,363.24
2016,11,2,16,30,345.0,86.0,2.3,27.0,167.0,389.36,308.06
2016,11,2,16,45,254.5,70.5,2.15,26.5,122.0,295.61,232.48
2016,11,2,17,0,164.0,55.0,2.0,26.0,77.0,198.93,152.62
2016,11,2,17,15,82.0,33.0,2.05,25.5,44.0,114.3,73.41
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,10.01,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,6.37,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,19.81,9.09
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,32.98,22.2
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,49.82,37.13
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,66.83,49.59
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,84.71,64.24
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,103.42,79.29
2016,11,3,8,45,13.0,137.0,2.2,23.0,142.0,121.17,93.42
2016,11,3,9,0,17.0,155.0,2.2,23.0,162.0,139.55,107.97
2016,11,3,9,15,25.0,175.5,2.15,23.0,187.5,162.05,125.62
2016,11,3,9,30,33.0,196.0,2.1,23.0,213.0,187.6,145.59
2016,11,3,9,45,19.5,190.5,2.1,23.5,201.0,177.67,137.35
2016,11,3,10,0,6.0,185.0,2.1,24.0,189.0,167.7,129.0
2016,11,3,10,15,3.0,149.0,2.0,24.0,151.0,134.36,102.46
2016,11,3,10,30,0.0,113.0,1.9,24.0,113.0,100.41,75.34
2016,11,3,10,45,0.0,125.5,1.8,24.5,125.5,111.78,84.12
2016,11,3,11,0,0.0,138.0,1.7,25.0,138.0,123.28,92.85
2016,11,3,11,15,40.0,227.5,1.6,25.0,255.0,244.59,187.64
2016,11,3,11,30,80.0,317.0,1.5,25.0,372.0,369.6,281.34
2016,11,3,11,45,88.5,324.0,1.45,25.5,385.5,389.27,294.57
2016,11,3,12,0,97.0,331.0,1.4,26.0,399.0,409.45,308.64
2016,11,3,12,15,66.0,309.5,1.3,26.0,356.0,364.63,274.88
2016,11,3,12,30,35.0,288.0,1.2,26.0,313.0,317.63,239.5
2016,11,3,12,45,200.0,293.0,1.2,26.0,430.5,493.63,372.8
2016,11,3,13,0,365.0,298.0,1.2,26.0,548.0,676.69,502.73
2016,11,3,13,15,315.0,300.5,1.2,26.0,512.5,640.63,475.62
2016,11,3,13,30,265.0,303.0,1.2,26.0,477.0,602.46,448.94
2016,11,3,13,45,133.5,239.5,1.25,26.0,327.0,389.27,296.02
2016,11,3,14,0,2.0,176.0,1.3,26.0,177.0,165.25,124.72
2016,11,3,14,15,1.0,94.0,1.35,26.0,94.5,84.4,62.14
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,10.58,2.95
2016,11,3,14,45,0.0,77.0,1.45,26.0,77.0,68.15,49.61
2016,11,3,15,0,0.0,142.0,1.5,26.0,142.0,132.89,101.32
2016,11,3,15,15,186.0,147.0,1.5,25.5,224.0,350.25,277.07
2016,11,3,15,30,372.0,152.0,1.5,25.0,306.0,533.54,417.81
2016,11,3,15,45,352.0,135.0,1.5,25.0,266.5,470.37,370.74
2016,11,3,16,0,332.0,118.0,1.5,25.0,227.0,424.43,336.83
2016,11,3,16,15,299.0,101.0,1.4,24.5,186.5,368.73,294.24
2016,11,3,16,30,266.0,84.0,1.3,24.0,146.0,314.58,251.3
2016,11,3,16,45,266.5,65.0,1.25,23.5,113.5,296.25,234.8
2016,11,3,17,0,267.0,46.0,1.2,23.0,81.0,262.37,203.57
2016,11,3,17,15,151.5,29.0,1.2,22.5,47.0,159.14,101.98
2016,11,3,17,30,36.0,12.0,1.2,22.0,13.0,30.36,0.0
2016,11,3,17,45,18.0,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,11.87,3.04
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,20.25,11.62
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,31.3,21.57
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,42.37,29.87
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,53.75,39.5
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,65.08,48.95
2016,11,4,8,45,0.0,77.5,2.9,20.0,77.5,68.38,51.6
2016,11,4,9,0,0.0,81.0,3.0,20.0,81.0,71.58,54.12
2016,11,4,9,15,0.0,113.5,2.95,20.0,113.5,100.06,77.41
2016,11,4,9,30,0.0,146.0,2.9,20.0,146.0,128.9,100.66
2016,11,4,9,45,0.0,86.0,2.85,20.5,86.0,76.16,57.24
2016,11,4,10,0,0.0,26.0,2.8,21.0,26.0,22.94,13.34
2016,11,4,10,15,0.0,51.5,2.65,21.0,51.5,45.53,31.9
2016,11,4,10,30,0.0,77.0,2.5,21.0,77.0,68.2,50.33
2016,11,4,10,45,3.5,141.0,2.45,21.5,143.5,128.17,98.5
2016,11,4,11,0,7.0,205.0,2.4,22.0,210.0,190.08,147.08
2016,11,4,11,15,3.5,164.5,2.25,22.0,167.0,150.47,115.5
2016,11,4,11,30,0.0,124.0,2.1,22.0,124.0,110.71,83.81
2016,11,4,11,45,8.0,185.5,2.0,22.5,191.5,174.63,134.37
2016,11,4,12,0,16.0,247.0,1.9,23.0,259.0,241.33,185.72
2016,11,4,12,15,8.0,202.5,1.85,23.0,208.5,192.17,147.31
2016,11,4,12,30,0.0,158.0,1.8,23.0,158.0,142.97,108.73
2016,11,4,12,45,1.0,167.5,1.75,23.0,168.0,153.23,116.96
2016,11,4,13,0,2.0,177.0,1.7,23.0,178.0,163.75,125.27
2016,11,4,13,15,1.0,167.0,1.7,23.0,167.5,153.53,117.31
2016,11,4,13,30,0.0,157.0,1.7,23.0,157.0,143.26,109.34
2016,11,4,13,45,0.5,165.0,1.7,23.0,165.5,152.12,116.53
2016,11,4,14,0,1.0,173.0,1.7,23.0,174.0,161.36,124.01
2016,11,4,14,15,9.0,188.5,1.75,23.0,193.5,186.09,144.04
2016,11,4,14,30,17.0,204.0,1.8,23.0,213.0,212.0,164.93
2016,11,4,14,45,8.5,175.0,1.85,23.0,179.5,174.53,135.48
2016,11,4,15,0,0.0,146.0,1.9,23.0,146.0,137.31,105.98
2016,11,4,15,15,0.0,109.5,1.9,22.5,109.5,100.29,76.69
2016,11,4,15,30,0.0,73.0,1.9,22.0,73.0,64.56,47.87
2016,11,4,15,45,0.0,63.0,1.9,22.0,63.0,55.66,40.68
2016,11,4,16,0,0.0,53.0,1.9,22.0,53.0,46.78,33.39
2016,11,4,16,15,0.0,43.0,1.8,21.5,43.0,37.92,26.08
2016,11,4,16,30,0.0,33.0,1.7,21.0,33.0,29.07,18.65
2016,11,4,16,45,0.0,24.0,1.6,21.0,24.0,21.12,11.84
2016,11,4,17,0,0.0,15.0,1.5,21.0,15.0,13.18,5.01
2016,11,4,17,15,0.0,8.0,1.5,21.0,8.0,7.02,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.91,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.31,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.63,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,4.38,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,6.14,0.0
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,7.9,1.03
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,9.67,2.53
2016,11,5,8,45,0.0,13.0,3.25,19.5,13.0,11.43,3.99
2016,11,5,9,0,0.0,15.0,3.3,20.0,15.0,13.2,5.44
2016,11,5,9,15,0.0,11.5,3.2,20.0,11.5,10.12,2.83
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,7.04,0.23
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,7.93,0.95
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,8.82,1.65
2016,11,5,10,15,0.0,11.0,2.9,21.5,11.0,9.7,2.36
2016,11,5,10,30,0.0,12.0,2.8,22.0,12.0,10.59,3.06
2016,11,5,10,45,0.0,12.5,2.7,22.5,12.5,11.03,3.4
2016,11,5,11,0,0.0,13.0,2.6,23.0,13.0,11.48,3.73
2016,11,5,11,15,50.0,166.5,2.5,23.0,200.5,192.6,150.07
2016,11,5,11,30,100.0,320.0,2.4,23.0,388.0,388.7,300.34
2016,11,5,11,45,68.0,303.5,2.35,23.0,350.0,351.45,270.63
2016,11,5,12,0,36.0,287.0,2.3,23.0,312.0,311.52,239.62
2016,11,5,12,15,38.0,289.5,2.25,23.0,316.0,319.16,245.59
2016,11,5,12,30,40.0,292.0,2.2,23.0,320.0,326.94,251.51
2016,11,5,12,45,35.5,282.5,2.15,23.5,307.0,315.68,242.45
2016,11,5,13,0,31.0,273.0,2.1,24.0,294.0,304.01,233.19
2016,11,5,13,15,15.5,196.5,2.1,24.0,207.0,196.35,150.64
2016,11,5,13,30,0.0,120.0,2.1,24.0,120.0,107.72,80.9
2016,11,5,13,45,117.0,199.5,2.15,24.0,270.5,327.53,256.64
2016,11,5,14,0,234.0,279.0,2.2,24.0,421.0,535.53,413.51
2016,11,5,14,15,277.0,256.0,2.25,23.5,415.0,569.5,439.91
2016,11,5,14,30,320.0,233.0,2.3,23.0,409.0,583.05,453.03
2016,11,5,14,45,281.5,220.5,2.35,23.0,367.5,531.71,415.7
2016,11,5,15,0,243.0,208.0,2.4,23.0,326.0,480.38,378.08
2016,11,5,15,15,279.5,182.5,2.4,23.0,306.0,479.01,379.62
2016,11,5,15,30,316.0,157.0,2.4,23.0,286.0,474.29,378.21
2016,11,5,15,45,280.5,144.5,2.45,23.0,248.5,423.72,339.7
2016,11,5,16,0,245.0,132.0,2.5,23.0,211.0,374.72,301.63
2016,11,5,16,15,213.5,112.0,2.45,22.5,172.0,319.96,258.55
2016,11,5,16,30,182.0,92.0,2.4,22.0,133.0,266.81,215.3
2016,11,5,16,45,138.5,70.5,2.35,21.5,97.0,204.97,163.45
2016,11,5,17,0,95.0,49.0,2.3,21.0,61.0,134.38,103.3
2016,11,5,17,15,47.5,28.0,2.4,20.5,34.0,72.71,40.51
2016,11,5,17,30,0.0,7.0,2.5,20.0,7.0,6.37,0.0
2016,11,5,17,45,0.0,3.5,2.6,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.73,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,12.31,2.8
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,22.02,13.25
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,34.41,24.55
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,46.52,33.73
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,59.47,44.72
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,72.57,55.63
2016,11,6,8,45,34.0,126.0,2.8,18.5,140.0,116.45,90.54
2016,11,6,9,0,68.0,169.0,2.9,19.0,197.0,165.69,129.68
2016,11,6,9,15,70.0,189.0,2.95,19.0,220.5,189.91,149.47
2016,11,6,9,30,72.0,209.0,3.0,19.0,244.0,214.61,169.49
2016,11,6,9,45,257.0,207.0,3.05,19.5,346.5,310.25,244.46
2016,11,6,10,0,442.0,205.0,3.1,20.0,449.0,424.91,333.97
2016,11,6,10,15,222.5,192.5,3.15,20.5,315.0,311.64,246.12
2016,11,6,10,30,3.0,180.0,3.2,21.0,181.0,163.1,126.5
2016,11,6,10,45,4.5,188.5,3.3,21.5,191.0,172.46,133.79
2016,11,6,11,0,6.0,197.0,3.4,22.0,201.0,182.03,140.96
2016,11,6,11,15,3.0,178.5,3.4,22.0,180.5,163.18,125.84
2016,11,6,11,30,0.0,160.0,3.4,22.0,160.0,143.99,110.47
2016,11,6,11,45,207.0,223.5,3.4,22.5,365.5,405.37,318.92
2016,11,6,12,0,414.0,287.0,3.4,23.0,571.0,657.1,506.81
2016,11,6,12,15,207.0,226.0,3.25,23.0,368.0,426.37,332.25
2016,11,6,12,30,0.0,165.0,3.1,23.0,165.0,149.71,113.98
2016,11,6,12,45,0.0,90.0,3.0,23.0,90.0,79.84,58.9
2016,11,6,13,0,0.0,15.0,2.9,23.0,15.0,13.25,5.15
2016,11,6,13,15,0.0,66.5,2.8,23.0,66.5,58.9,42.25
2016,11,6,13,30,0.0,118.0,2.7,23.0,118.0,105.84,79.99
2016,11,6,13,45,0.0,79.0,2.6,23.0,79.0,69.99,51.25
2016,11,6,14,0,0.0,40.0,2.5,23.0,40.0,35.35,23.26
2016,11,6,14,15,0.0,29.5,2.45,22.5,29.5,26.05,15.76
2016,11,6,14,30,0.0,19.0,2.4,22.0,19.0,16.76,8.19
2016,11,6,14,45,0.0,40.5,2.4,22.0,40.5,35.75,23.91
2016,11,6,15,0,0.0,62.0,2.4,22.0,62.0,54.8,39.67
2016,11,6,15,15,0.0,68.0,2.4,21.5,68.0,60.12,44.24
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,65.45,48.87
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,57.0,41.97
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,48.56,35.02
2016,11,6,16,15,0.0,45.0,2.35,21.0,45.0,39.69,27.6
2016,11,6,16,30,0.0,35.0,2.3,21.0,35.0,30.84,20.1
2016,11,6,16,45,0.0,25.5,2.25,21.0,25.5,22.44,12.9
2016,11,6,17,0,0.0,16.0,2.2,21.0,16.0,14.06,5.66
2016,11,6,17,15,0.0,9.0,2.0,20.5,9.0,7.9,0.0
2016,11,6,17,30,0.0,2.0,1.8,20.0,2.0,1.82,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.5,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,29.0,5.5,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,58.0,11.0,1.3,17.0,12.0,10.01,0.0
2016,11,7,7,15,196.0,25.5,1.6,17.5,46.5,20.07,7.32
2016,11,7,7,30,334.0,40.0,1.9,18.0,81.0,32.59,22.02
2016,11,7,7,45,422.5,49.5,2.2,18.5,127.5,39.04,28.3
2016,11,7,8,0,511.0,59.0,2.5,19.0,174.0,59.01,35.26
2016,11,7,8,15,566.0,65.5,2.55,19.5,222.0,104.77,59.46
2016,11,7,8,30,621.0,72.0,2.6,20.0,270.0,157.27,97.82
2016,11,7,8,45,310.5,55.0,2.65,20.5,154.0,116.72,79.31
2016,11,7,9,0,0.0,38.0,2.7,21.0,38.0,33.5,22.33
2016,11,7,9,15,0.0,58.0,2.7,21.0,58.0,51.24,37.01
2016,11,7,9,30,0.0,78.0,2.7,21.0,78.0,69.02,51.54
2016,11,7,9,45,0.0,84.5,2.75,21.5,84.5,74.82,56.01
2016,11,7,10,0,0.0,91.0,2.8,22.0,91.0,80.62,60.47
2016,11,7,10,15,0.0,60.0,2.75,22.0,60.0,53.07,37.91
2016,11,7,10,30,0.0,29.0,2.7,22.0,29.0,25.61,15.4
2016,11,7,10,45,0.0,86.0,2.7,22.5,86.0,76.22,56.47
2016,11,7,11,0,0.0,143.0,2.7,23.0,143.0,127.93,97.58
2016,11,7,11,15,0.0,122.5,2.65,23.0,122.5,109.28,82.56
2016,11,7,11,30,0.0,102.0,2.6,23.0,102.0,90.65,67.64
2016,11,7,11,45,0.0,94.0,2.55,23.5,94.0,83.4,61.68
2016,11,7,12,0,0.0,86.0,2.5,24.0,86.0,76.27,55.85
2016,11,7,12,15,0.0,116.5,2.45,24.0,116.5,104.05,77.97
2016,11,7,12,30,0.0,147.0,2.4,24.0,147.0,132.66,100.55
2016,11,7,12,45,0.0,114.0,2.4,24.5,114.0,101.85,76.03
2016,11,7,13,0,0.0,81.0,2.4,25.0,81.0,71.81,52.1
2016,11,7,13,15,0.0,115.5,2.35,25.0,115.5,103.4,77.29
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,136.59,103.54
2016,11,7,13,45,3.5,173.0,2.25,25.0,175.5,163.21,124.66
2016,11,7,14,0,7.0,196.0,2.2,25.0,201.0,191.12,146.72
2016,11,7,14,15,3.5,172.0,2.15,24.5,174.5,164.08,125.91
2016,11,7,14,30,0.0,148.0,2.1,24.0,148.0,137.11,104.99
2016,11,7,14,45,360.0,122.5,2.05,24.0,295.0,501.21,397.68
2016,11,7,15,0,720.0,97.0,2.0,24.0,442.0,800.06,613.22
2016,11,7,15,15,386.5,130.0,1.9,23.5,313.0,524.85,412.85
2016,11,7,15,30,53.0,163.0,1.8,23.0,184.0,224.73,177.14
2016,11,7,15,45,318.5,120.5,1.7,23.0,223.5,422.38,339.87
2016,11,7,16,0,584.0,78.0,1.6,23.0,263.0,595.53,471.34
2016,11,7,16,15,526.5,70.5,1.45,22.5,215.0,522.14,414.95
2016,11,7,16,30,469.0,63.0,1.3,22.0,167.0,450.92,359.37
2016,11,7,16,45,381.0,52.0,1.2,22.0,121.5,357.93,283.5
2016,11,7,17,0,293.0,41.0,1.1,22.0,76.0,271.78,209.29
2016,11,7,17,15,146.5,20.5,1.15,21.5,38.0,137.1,71.14
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,4.55,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,19.13,5.87
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,33.35,22.67
2016,11,8,7,45,9.5,60.0,2.3,17.5,62.0,50.42,38.25
2016,11,8,8,0,19.0,81.0,2.4,18.0,85.0,66.8,50.17
2016,11,8,8,15,27.5,101.0,2.35,18.0,109.0,86.74,66.29
2016,11,8,8,30,36.0,121.0,2.3,18.0,133.0,108.09,83.6
2016,11,8,8,45,18.0,120.0,2.25,18.0,126.0,108.05,84.32
2016,11,8,9,0,0.0,119.0,2.2,18.0,119.0,104.3,81.73
2016,11,8,9,15,0.0,126.0,2.25,18.0,126.0,110.94,87.01
2016,11,8,9,30,0.0,133.0,2.3,18.0,133.0,117.54,92.18
2016,11,8,9,45,0.0,117.5,2.35,18.5,117.5,104.12,80.77
2016,11,8,10,0,0.0,102.0,2.4,19.0,102.0,90.43,69.24
2016,11,8,10,15,4.0,149.5,2.5,19.0,152.0,135.47,105.79
2016,11,8,10,30,8.0,197.0,2.6,19.0,202.0,181.84,142.84
2016,11,8,10,45,7.5,198.5,2.75,19.0,203.5,183.78,144.12
2016,11,8,11,0,7.0,200.0,2.9,19.0,205.0,185.64,145.46
2016,11,8,11,15,5.5,196.0,2.95,19.0,200.5,181.52,142.0
