Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,30,4.0,192.0,3.0,19.0,196.0,177.2,138.43
2016,11,8,11,45,7.5,208.5,3.15,19.5,214.5,196.33,153.42
2016,11,8,12,0,11.0,225.0,3.3,20.0,233.0,216.02,168.74
2016,11,8,12,15,10.0,222.0,3.3,20.0,229.0,213.18,166.43
2016,11,8,12,30,9.0,219.0,3.3,20.0,225.0,210.26,164.13
2016,11,8,12,45,7.0,206.0,3.3,20.0,210.5,196.46,153.24
2016,11,8,13,0,5.0,193.0,3.3,20.0,196.0,182.51,142.24
2016,11,8,13,15,4.0,189.0,3.2,20.0,191.5,178.31,139.0
2016,11,8,13,30,3.0,185.0,3.1,20.0,187.0,174.12,135.77
2016,11,8,13,45,3.5,184.0,3.05,20.0,186.5,174.44,136.23
2016,11,8,14,0,4.0,183.0,3.0,20.0,186.0,174.91,136.86
2016,11,8,14,15,2.0,154.5,2.95,20.0,156.0,144.78,112.86
2016,11,8,14,30,0.0,126.0,2.9,20.0,126.0,114.89,88.87
2016,11,8,14,45,51.0,167.0,2.85,20.0,191.5,218.76,175.07
2016,11,8,15,0,102.0,208.0,2.8,20.0,257.0,319.23,256.42
2016,11,8,15,15,51.0,144.0,2.7,19.5,168.5,195.15,156.77
2016,11,8,15,30,0.0,80.0,2.6,19.0,80.0,71.36,54.1
2016,11,8,15,45,0.0,69.5,2.55,19.0,69.5,61.48,46.09
2016,11,8,16,0,0.0,59.0,2.5,19.0,59.0,52.12,38.3
2016,11,8,16,15,0.0,48.0,2.4,19.0,48.0,42.36,30.08
2016,11,8,16,30,0.0,37.0,2.3,19.0,37.0,32.61,21.76
2016,11,8,16,45,0.0,26.5,2.2,19.0,26.5,23.33,13.74
2016,11,8,17,0,0.0,16.0,2.1,19.0,16.0,14.06,5.68
2016,11,8,17,15,0.0,8.0,2.15,18.5,8.0,7.02,0.0
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.5,3.85,15.0,2.5,2.19,0.0
2016,11,9,7,30,0.0,5.0,3.9,15.0,5.0,4.38,0.0
2016,11,9,7,45,0.0,8.5,3.95,15.5,8.5,7.46,0.9
2016,11,9,8,0,0.0,12.0,4.0,16.0,12.0,10.54,3.31
2016,11,9,8,15,0.0,15.5,4.1,16.0,15.5,13.62,5.99
2016,11,9,8,30,0.0,19.0,4.2,16.0,19.0,16.71,8.64
2016,11,9,8,45,0.0,26.0,4.35,16.5,26.0,22.89,13.87
2016,11,9,9,0,0.0,33.0,4.5,17.0,33.0,29.08,19.04
2016,11,9,9,15,0.0,44.0,4.55,17.0,44.0,38.82,27.2
2016,11,9,9,30,0.0,55.0,4.6,17.0,55.0,48.58,35.31
2016,11,9,9,45,0.0,50.0,4.7,17.0,50.0,44.17,31.51
2016,11,9,10,0,0.0,45.0,4.8,17.0,45.0,39.75,27.73
2016,11,9,10,15,0.0,35.0,4.8,17.0,35.0,30.91,20.27
2016,11,9,10,30,0.0,25.0,4.8,17.0,25.0,22.07,12.84
2016,11,9,10,45,0.0,36.5,4.85,17.5,36.5,32.26,21.26
2016,11,9,11,0,0.0,48.0,4.9,18.0,48.0,42.46,29.62
2016,11,9,11,15,0.0,90.0,4.85,18.0,90.0,79.8,60.35
2016,11,9,11,30,0.0,132.0,4.8,18.0,132.0,118.12,91.56
2016,11,9,11,45,9.0,189.0,4.8,18.5,195.0,178.97,140.71
2016,11,9,12,0,18.0,246.0,4.8,19.0,258.0,242.55,191.2
2016,11,9,12,15,9.0,174.0,4.7,19.0,180.0,165.91,129.78
2016,11,9,12,30,0.0,102.0,4.6,19.0,102.0,90.73,68.8
2016,11,9,12,45,0.0,87.5,4.6,19.5,87.5,77.6,58.06
2016,11,9,13,0,0.0,73.0,4.6,20.0,73.0,64.68,47.46
2016,11,9,13,15,0.0,51.0,4.55,20.0,51.0,45.13,31.51
2016,11,9,13,30,0.0,29.0,4.5,20.0,29.0,25.63,15.51
2016,11,9,13,45,0.0,50.5,4.5,20.0,50.5,44.66,31.23
2016,11,9,14,0,0.0,72.0,4.5,20.0,72.0,63.74,46.97
2016,11,9,14,15,0.0,63.5,4.45,20.0,63.5,56.17,40.83
2016,11,9,14,30,0.0,55.0,4.4,20.0,55.0,48.61,34.69
2016,11,9,14,45,0.0,65.0,4.35,20.0,65.0,57.47,42.12
2016,11,9,15,0,0.0,75.0,4.3,20.0,75.0,66.35,49.58
2016,11,9,15,15,0.0,44.0,4.1,19.5,44.0,38.82,26.89
2016,11,9,15,30,0.0,13.0,3.9,19.0,13.0,11.44,4.0
2016,11,9,15,45,0.0,11.5,3.75,19.0,11.5,10.11,2.9
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,8.79,1.78
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,7.02,0.29
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,5.26,0.0
2016,11,9,16,45,0.0,4.0,2.75,18.0,4.0,3.51,0.0
2016,11,9,17,0,0.0,2.0,2.5,18.0,2.0,1.75,0.0
2016,11,9,17,15,0.0,1.0,2.5,17.5,1.0,0.87,0.0
2016,11,9,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,2.6,14.0,17.0,14.98,1.57
2016,11,10,7,30,0.0,34.0,2.7,14.0,34.0,29.41,19.41
2016,11,10,7,45,1.0,54.5,2.85,14.5,55.0,46.18,34.94
2016,11,10,8,0,2.0,75.0,3.0,15.0,76.0,63.17,47.96
2016,11,10,8,15,10.0,94.5,3.0,15.5,98.0,81.16,62.96
2016,11,10,8,30,18.0,114.0,3.0,16.0,120.0,100.4,78.67
2016,11,10,8,45,178.0,131.0,3.0,16.5,200.5,151.33,114.55
2016,11,10,9,0,338.0,148.0,3.0,17.0,281.0,223.93,170.01
2016,11,10,9,15,238.0,177.5,2.95,17.0,276.5,240.06,187.73
2016,11,10,9,30,138.0,207.0,2.9,17.0,272.0,241.61,191.75
2016,11,10,9,45,333.5,190.5,2.9,17.5,364.5,328.52,260.37
2016,11,10,10,0,529.0,174.0,2.9,18.0,457.0,437.93,346.56
2016,11,10,10,15,675.0,136.5,2.85,18.5,520.0,517.97,409.48
2016,11,10,10,30,821.0,99.0,2.8,19.0,583.0,604.3,476.37
2016,11,10,10,45,831.5,100.0,2.8,19.5,607.5,652.98,512.83
2016,11,10,11,0,842.0,101.0,2.8,20.0,632.0,700.23,547.45
2016,11,10,11,15,848.0,102.0,2.85,20.0,649.0,742.52,578.12
2016,11,10,11,30,854.0,103.0,2.9,20.0,666.0,782.55,606.18
2016,11,10,11,45,687.0,170.5,2.95,20.5,627.0,755.43,584.78
2016,11,10,12,0,520.0,238.0,3.0,21.0,588.0,705.52,544.99
2016,11,10,12,15,482.0,253.5,3.05,21.0,578.5,707.34,546.22
2016,11,10,12,30,444.0,269.0,3.1,21.0,569.0,705.44,544.37
2016,11,10,12,45,437.5,267.5,3.15,21.0,559.5,710.93,548.87
2016,11,10,13,0,431.0,266.0,3.2,21.0,550.0,714.2,551.79
2016,11,10,13,15,438.5,256.0,3.25,21.0,539.0,719.23,556.57
2016,11,10,13,30,446.0,246.0,3.3,21.0,528.0,722.14,559.91
2016,11,10,13,45,319.5,259.5,3.35,21.0,457.5,606.82,474.18
2016,11,10,14,0,193.0,273.0,3.4,21.0,387.0,489.7,384.98
2016,11,10,14,15,183.5,258.0,3.3,21.0,361.5,465.87,367.96
2016,11,10,14,30,174.0,243.0,3.2,21.0,336.0,441.32,349.87
2016,11,10,14,45,207.5,221.5,3.15,21.0,324.5,447.2,356.49
2016,11,10,15,0,241.0,200.0,3.1,21.0,313.0,468.34,374.36
2016,11,10,15,15,233.5,182.0,2.95,20.5,283.0,437.86,352.16
2016,11,10,15,30,226.0,164.0,2.8,20.0,253.0,406.68,329.24
2016,11,10,15,45,217.5,143.0,2.65,20.0,219.5,369.98,300.92
2016,11,10,16,0,209.0,122.0,2.5,20.0,186.0,332.71,271.52
2016,11,10,16,15,190.5,101.5,2.15,19.5,152.0,288.18,235.46
2016,11,10,16,30,172.0,81.0,1.8,19.0,118.0,244.1,198.64
2016,11,10,16,45,141.5,60.5,1.5,18.5,85.5,192.44,154.32
2016,11,10,17,0,111.0,40.0,1.2,18.0,53.0,142.09,109.04
2016,11,10,17,15,55.5,20.0,1.2,17.5,26.5,70.01,24.04
2016,11,10,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,12.0,2.25,12.5,12.0,10.55,0.0
2016,11,11,7,30,0.0,24.0,2.4,13.0,24.0,21.15,12.37
2016,11,11,7,45,0.0,38.5,2.55,13.5,38.5,33.87,24.24
2016,11,11,8,0,0.0,53.0,2.7,14.0,53.0,46.26,33.84
2016,11,11,8,15,0.0,68.5,2.65,14.5,68.5,59.67,45.4
2016,11,11,8,30,0.0,84.0,2.6,15.0,84.0,73.26,56.9
2016,11,11,8,45,0.0,100.5,2.55,15.5,100.5,87.83,69.01
2016,11,11,9,0,0.0,117.0,2.5,16.0,117.0,102.58,81.04
2016,11,11,9,15,0.0,124.5,2.6,16.5,124.5,109.66,86.55
2016,11,11,9,30,0.0,132.0,2.7,17.0,132.0,116.7,91.96
2016,11,11,9,45,0.0,76.5,2.8,17.5,76.5,67.69,51.04
2016,11,11,10,0,0.0,21.0,2.9,18.0,21.0,18.52,9.88
2016,11,11,10,15,9.5,119.5,2.85,18.5,125.0,111.45,86.73
2016,11,11,10,30,19.0,218.0,2.8,19.0,229.0,208.05,164.15
2016,11,11,10,45,9.5,162.5,2.8,19.5,168.0,151.88,118.49
2016,11,11,11,0,0.0,107.0,2.8,20.0,107.0,95.13,72.28
2016,11,11,11,15,0.0,128.5,2.75,20.0,128.5,114.82,88.17
2016,11,11,11,30,0.0,150.0,2.7,20.0,150.0,134.83,104.13
2016,11,11,11,45,162.5,225.0,2.7,20.5,334.0,358.46,283.89
2016,11,11,12,0,325.0,300.0,2.7,21.0,518.0,594.44,461.52
2016,11,11,12,15,164.0,243.0,2.7,21.0,353.0,392.92,307.84
2016,11,11,12,30,3.0,186.0,2.7,21.0,188.0,172.84,133.38
2016,11,11,12,45,98.0,249.5,2.75,21.5,314.0,352.58,276.62
2016,11,11,13,0,193.0,313.0,2.8,22.0,440.0,516.46,400.81
2016,11,11,13,15,532.5,199.0,2.75,22.0,536.0,743.01,573.96
2016,11,11,13,30,872.0,85.0,2.7,22.0,632.0,929.22,703.26
2016,11,11,13,45,864.0,83.5,2.7,22.0,607.5,924.32,699.13
2016,11,11,14,0,856.0,82.0,2.7,22.0,583.0,915.84,694.51
2016,11,11,14,15,843.5,80.0,2.6,22.0,552.0,899.05,683.56
2016,11,11,14,30,831.0,78.0,2.5,22.0,521.0,888.31,676.94
2016,11,11,14,45,796.5,81.5,2.45,22.0,480.5,852.06,653.12
2016,11,11,15,0,762.0,85.0,2.4,22.0,440.0,813.34,627.6
2016,11,11,15,15,736.0,81.0,2.25,22.0,397.0,770.79,598.34
2016,11,11,15,30,710.0,77.0,2.1,22.0,354.0,731.62,571.09
2016,11,11,15,45,672.0,72.5,1.95,22.0,307.5,675.76,531.13
2016,11,11,16,0,634.0,68.0,1.8,22.0,261.0,619.7,490.02
2016,11,11,16,15,577.0,61.0,1.55,21.5,212.5,546.24,434.7
2016,11,11,16,30,520.0,54.0,1.3,21.0,164.0,475.01,378.8
2016,11,11,16,45,429.5,44.5,1.05,20.5,118.5,380.99,301.57
2016,11,11,17,0,339.0,35.0,0.8,20.0,73.0,293.67,224.29
2016,11,11,17,15,169.5,17.5,0.8,19.5,36.5,147.04,46.57
2016,11,11,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,7,15,185.0,16.5,2.9,12.5,36.5,13.19,0.0
2016,11,12,7,30,370.0,33.0,2.9,13.0,73.0,26.85,17.09
2016,11,12,7,45,463.5,41.5,2.95,13.5,119.5,32.74,23.2
2016,11,12,8,0,557.0,50.0,3.0,14.0,166.0,50.61,29.41
2016,11,12,8,15,612.5,56.0,3.0,14.5,215.0,98.31,53.84
2016,11,12,8,30,668.0,62.0,3.0,15.0,264.0,152.66,93.84
2016,11,12,8,45,704.5,66.5,3.0,16.0,311.0,210.35,142.52
2016,11,12,9,0,741.0,71.0,3.0,17.0,358.0,269.29,194.16
2016,11,12,9,15,766.5,74.0,3.0,17.5,401.0,326.69,245.34
2016,11,12,9,30,792.0,77.0,3.0,18.0,444.0,385.94,297.1
2016,11,12,9,45,808.5,80.0,3.05,18.5,482.0,442.76,345.75
2016,11,12,10,0,825.0,83.0,3.1,19.0,520.0,499.83,393.05
2016,11,12,10,15,837.5,85.0,3.05,19.5,551.5,553.65,436.14
2016,11,12,10,30,850.0,87.0,3.0,20.0,583.0,606.72,477.22
2016,11,12,10,45,857.0,89.0,2.95,20.5,607.0,652.15,511.43
2016,11,12,11,0,864.0,91.0,2.9,21.0,631.0,698.12,544.96
2016,11,12,11,15,869.5,92.0,2.8,21.0,647.5,739.96,574.12
2016,11,12,11,30,875.0,93.0,2.7,21.0,664.0,779.46,600.84
2016,11,12,11,45,653.5,181.5,2.65,21.0,611.0,737.57,568.87
2016,11,12,12,0,432.0,270.0,2.6,21.0,558.0,663.46,511.07
2016,11,12,12,15,387.0,282.0,2.55,21.0,540.5,640.94,494.66
2016,11,12,12,30,342.0,294.0,2.5,21.0,523.0,627.55,484.09
2016,11,12,12,45,610.5,192.5,2.5,21.5,593.5,790.85,606.63
2016,11,12,13,0,879.0,91.0,2.5,22.0,664.0,921.69,694.84
2016,11,12,13,15,636.0,174.0,2.5,22.0,583.5,817.71,622.94
2016,11,12,13,30,393.0,257.0,2.5,22.0,503.0,667.29,513.38
2016,11,12,13,45,538.5,200.0,2.55,22.0,522.0,760.78,585.89
2016,11,12,14,0,684.0,143.0,2.6,22.0,541.0,841.77,644.35
2016,11,12,14,15,584.0,163.5,2.6,22.0,491.0,762.58,589.17
2016,11,12,14,30,484.0,184.0,2.6,22.0,441.0,691.77,538.67
2016,11,12,14,45,501.0,165.0,2.6,22.0,413.5,680.68,533.14
2016,11,12,15,0,518.0,146.0,2.6,22.0,386.0,666.46,524.84
2016,11,12,15,15,493.0,137.0,2.4,21.5,348.0,624.86,495.31
2016,11,12,15,30,468.0,128.0,2.2,21.0,310.0,582.41,464.76
2016,11,12,15,45,445.0,113.5,2.05,21.0,268.5,534.13,428.64
2016,11,12,16,0,422.0,99.0,1.9,21.0,227.0,485.46,391.28
2016,11,12,16,15,381.0,85.0,1.7,20.0,184.5,423.94,343.59
2016,11,12,16,30,340.0,71.0,1.5,19.0,142.0,364.31,295.36
2016,11,12,16,45,278.0,54.5,1.3,18.5,102.0,289.48,232.24
2016,11,12,17,0,216.0,38.0,1.1,18.0,62.0,219.66,168.97
2016,11,12,17,15,108.0,19.0,1.1,17.5,31.0,109.36,26.21
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,7,15,60.0,19.0,1.55,12.5,25.5,15.56,0.0
2016,11,13,7,30,120.0,38.0,1.7,13.0,51.0,30.33,19.9
2016,11,13,7,45,161.5,58.0,1.9,13.5,85.5,45.35,34.22
2016,11,13,8,0,203.0,78.0,2.1,14.0,120.0,65.0,46.81
2016,11,13,8,15,238.5,94.5,2.0,14.5,156.5,97.44,67.88
2016,11,13,8,30,274.0,111.0,1.9,15.0,193.0,134.35,95.9
2016,11,13,8,45,367.0,117.0,1.8,15.5,246.5,179.77,130.62
2016,11,13,9,0,460.0,123.0,1.7,16.0,300.0,235.81,175.71
2016,11,13,9,15,590.0,111.0,1.65,16.5,365.0,301.06,228.29
2016,11,13,9,30,720.0,99.0,1.6,17.0,430.0,377.09,289.89
2016,11,13,9,45,528.0,157.5,1.55,17.5,411.5,387.59,302.65
2016,11,13,10,0,336.0,216.0,1.5,18.0,393.0,373.96,293.86
2016,11,13,10,15,561.5,164.5,1.4,18.5,481.0,475.89,372.99
2016,11,13,10,30,787.0,113.0,1.3,19.0,569.0,594.38,461.84
2016,11,13,10,45,635.5,170.5,1.25,19.5,549.0,595.25,459.8
2016,11,13,11,0,484.0,228.0,1.2,20.0,529.0,575.58,442.95
2016,11,13,11,15,650.5,174.5,1.15,20.5,590.0,672.18,513.97
2016,11,13,11,30,817.0,121.0,1.1,21.0,651.0,769.2,581.03
2016,11,13,11,45,703.0,165.0,1.1,21.5,625.0,759.08,571.19
2016,11,13,12,0,589.0,209.0,1.1,22.0,599.0,729.91,548.42
2016,11,13,12,15,603.5,204.0,1.1,22.0,604.0,761.94,571.13
2016,11,13,12,30,618.0,199.0,1.1,22.0,609.0,787.59,588.81
2016,11,13,12,45,717.5,160.0,1.1,22.0,630.0,851.43,632.17
2016,11,13,13,0,817.0,121.0,1.1,22.0,651.0,907.08,668.28
2016,11,13,13,15,811.0,120.0,1.1,22.0,635.0,912.02,671.32
2016,11,13,13,30,805.0,119.0,1.1,22.0,619.0,913.41,672.9
2016,11,13,13,45,588.5,179.0,1.1,22.5,536.5,782.46,585.72
2016,11,13,14,0,372.0,239.0,1.1,23.0,454.0,634.18,480.42
2016,11,13,14,15,504.0,187.5,1.1,23.0,462.5,715.75,542.95
2016,11,13,14,30,636.0,136.0,1.1,23.0,471.0,782.51,590.23
2016,11,13,14,45,676.5,114.0,1.15,23.0,446.5,786.57,594.17
2016,11,13,15,0,717.0,92.0,1.2,23.0,422.0,785.08,595.17
2016,11,13,15,15,673.5,96.0,1.2,22.5,382.5,738.98,565.94
2016,11,13,15,30,630.0,100.0,1.2,22.0,343.0,691.4,535.35
2016,11,13,15,45,582.0,94.5,1.25,22.0,296.0,627.99,491.77
2016,11,13,16,0,534.0,89.0,1.3,22.0,249.0,564.74,446.7
2016,11,13,16,15,473.0,79.0,1.2,21.0,201.5,484.75,387.25
2016,11,13,16,30,412.0,69.0,1.1,20.0,154.0,412.81,330.67
2016,11,13,16,45,320.5,55.0,1.05,19.5,109.5,318.89,253.6
2016,11,13,17,0,229.0,41.0,1.0,19.0,65.0,233.11,177.63
2016,11,13,17,15,114.5,20.5,1.05,18.5,32.5,115.6,19.03
2016,11,13,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,7,15,142.5,18.5,1.35,13.5,33.0,14.6,0.0
2016,11,14,7,30,285.0,37.0,1.6,14.0,66.0,28.98,18.51
2016,11,14,7,45,385.5,48.0,1.85,14.5,112.0,38.68,28.21
2016,11,14,8,0,486.0,59.0,2.1,15.0,158.0,56.08,35.53
2016,11,14,8,15,546.5,67.0,2.25,15.5,206.5,101.29,58.94
2016,11,14,8,30,607.0,75.0,2.4,16.0,255.0,153.98,97.17
2016,11,14,8,45,652.5,79.5,2.55,17.0,302.5,207.59,141.47
2016,11,14,9,0,698.0,84.0,2.7,18.0,350.0,266.14,191.83
2016,11,14,9,15,726.0,88.0,2.8,18.5,393.5,323.16,242.08
2016,11,14,9,30,754.0,92.0,2.9,19.0,437.0,382.42,293.36
2016,11,14,9,45,777.0,94.5,3.0,20.0,475.5,440.84,342.16
2016,11,14,10,0,800.0,97.0,3.1,21.0,514.0,499.01,389.2
2016,11,14,10,15,814.0,99.0,3.15,21.5,546.0,552.47,431.86
2016,11,14,10,30,828.0,101.0,3.2,22.0,578.0,605.39,472.84
2016,11,14,10,45,839.5,102.0,3.25,22.5,603.0,654.86,510.13
2016,11,14,11,0,851.0,103.0,3.3,23.0,628.0,703.0,545.49
2016,11,14,11,15,856.5,103.5,3.25,23.0,644.5,744.64,575.47
2016,11,14,11,30,862.0,104.0,3.2,23.0,661.0,783.97,602.38
2016,11,14,11,45,881.0,97.0,3.2,23.5,672.0,817.06,623.79
2016,11,14,12,0,900.0,90.0,3.2,24.0,683.0,853.69,647.54
2016,11,14,12,15,899.5,90.0,3.15,24.0,683.0,879.14,664.38
2016,11,14,12,30,899.0,90.0,3.1,24.0,683.0,901.2,679.02
2016,11,14,12,45,896.5,89.5,3.05,24.5,674.5,917.44,688.43
2016,11,14,13,0,894.0,89.0,3.0,25.0,666.0,930.07,695.52
2016,11,14,13,15,888.0,88.5,2.95,25.0,649.5,935.83,699.5
2016,11,14,13,30,882.0,88.0,2.9,25.0,633.0,937.9,701.21
2016,11,14,13,45,873.5,86.5,2.85,25.0,608.5,932.76,698.28
2016,11,14,14,0,865.0,85.0,2.8,25.0,584.0,924.02,693.15
2016,11,14,14,15,852.0,83.0,2.75,25.0,552.0,916.37,688.94
2016,11,14,14,30,839.0,81.0,2.7,25.0,520.0,895.95,676.17
2016,11,14,14,45,821.5,78.5,2.65,25.0,482.0,867.61,658.1
2016,11,14,15,0,804.0,76.0,2.6,25.0,444.0,836.41,638.02
2016,11,14,15,15,778.5,72.5,2.4,24.5,400.5,794.35,610.29
2016,11,14,15,30,753.0,69.0,2.2,24.0,357.0,750.35,580.72
2016,11,14,15,45,717.5,64.5,2.0,24.0,310.0,695.28,541.38
2016,11,14,16,0,682.0,60.0,1.8,24.0,263.0,639.57,500.54
2016,11,14,16,15,626.5,54.0,1.6,23.0,214.0,572.5,451.55
2016,11,14,16,30,571.0,48.0,1.4,22.0,165.0,502.39,397.73
2016,11,14,16,45,481.5,39.5,1.2,21.5,118.5,408.87,321.54
2016,11,14,17,0,392.0,31.0,1.0,21.0,72.0,322.16,242.6
2016,11,14,17,15,196.0,15.5,1.05,20.5,36.0,157.38,14.51
2016,11,14,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,7,15,235.0,13.0,2.35,12.5,36.5,11.21,0.0
2016,11,15,7,30,470.0,26.0,2.7,13.0,73.0,22.88,13.32
2016,11,15,7,45,562.0,33.0,3.05,14.0,121.5,28.28,19.13
2016,11,15,8,0,654.0,40.0,3.4,15.0,170.0,45.04,24.5
2016,11,15,8,15,707.5,44.5,3.15,15.5,220.5,96.49,48.83
2016,11,15,8,30,761.0,49.0,2.9,16.0,271.0,154.27,90.68
2016,11,15,8,45,795.5,52.0,2.65,17.0,319.5,214.84,141.68
2016,11,15,9,0,830.0,55.0,2.4,18.0,368.0,276.39,195.62
2016,11,15,9,15,853.5,57.0,2.25,19.0,412.5,336.39,248.56
2016,11,15,9,30,877.0,59.0,2.1,20.0,457.0,397.78,301.16
2016,11,15,9,45,893.5,61.0,1.95,21.0,496.0,457.2,350.31
2016,11,15,10,0,910.0,63.0,1.8,22.0,535.0,516.65,397.22
2016,11,15,10,15,921.5,64.0,1.75,22.5,567.5,572.07,440.3
2016,11,15,10,30,933.0,65.0,1.7,23.0,600.0,626.42,480.95
2016,11,15,10,45,941.0,66.0,1.7,24.0,624.5,677.17,516.88
2016,11,15,11,0,949.0,67.0,1.7,25.0,649.0,726.01,549.78
2016,11,15,11,15,953.5,67.5,1.7,25.5,666.0,769.59,577.56
2016,11,15,11,30,958.0,68.0,1.7,26.0,683.0,810.5,603.18
2016,11,15,11,45,957.0,70.5,1.7,26.5,691.5,846.46,625.22
2016,11,15,12,0,956.0,73.0,1.7,27.0,700.0,879.1,644.89
2016,11,15,12,15,955.5,73.0,1.65,27.0,700.0,905.8,661.33
2016,11,15,12,30,955.0,73.0,1.6,27.0,700.0,928.93,675.47
2016,11,15,12,45,952.5,72.5,1.55,27.0,691.0,946.0,685.77
2016,11,15,13,0,950.0,72.0,1.5,27.0,682.0,959.26,693.76
2016,11,15,13,15,944.5,71.5,1.4,27.0,665.5,965.9,696.96
2016,11,15,13,30,939.0,71.0,1.3,27.0,649.0,968.64,697.83
2016,11,15,13,45,931.0,70.0,1.25,27.5,624.0,964.54,693.96
2016,11,15,14,0,923.0,69.0,1.2,28.0,599.0,956.64,687.94
2016,11,15,14,15,911.0,67.5,1.1,27.5,566.5,940.66,678.88
2016,11,15,14,30,899.0,66.0,1.0,27.0,534.0,921.16,667.7
2016,11,15,14,45,882.5,64.5,0.9,27.0,495.5,894.25,650.5
2016,11,15,15,0,866.0,63.0,0.8,27.0,457.0,864.39,631.43
2016,11,15,15,15,842.0,60.5,0.7,27.0,412.5,823.96,605.31
2016,11,15,15,30,818.0,58.0,0.6,27.0,368.0,789.83,583.07
2016,11,15,15,45,783.5,54.5,0.5,27.0,320.0,735.28,546.56
2016,11,15,16,0,749.0,51.0,0.4,27.0,272.0,679.95,508.62
2016,11,15,16,15,695.5,46.5,0.4,26.5,221.5,608.65,460.21
2016,11,15,16,30,642.0,42.0,0.4,26.0,171.0,538.83,409.94
2016,11,15,16,45,550.5,34.5,0.45,25.5,123.0,441.93,336.74
2016,11,15,17,0,459.0,27.0,0.5,25.0,75.0,351.3,257.15
2016,11,15,17,15,229.5,13.5,0.65,24.0,37.5,169.7,0.45
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,15,217.0,13.5,1.3,14.0,35.0,10.81,0.0
2016,11,16,7,30,434.0,27.0,1.4,15.0,70.0,23.92,13.87
2016,11,16,7,45,528.5,35.0,1.55,16.0,117.5,30.19,20.59
2016,11,16,8,0,623.0,43.0,1.7,17.0,165.0,46.53,26.42
2016,11,16,8,15,679.0,48.0,1.7,17.5,215.5,96.57,49.73
2016,11,16,8,30,735.0,53.0,1.7,18.0,266.0,153.33,90.16
2016,11,16,8,45,770.0,57.0,1.7,19.0,314.5,211.29,138.24
2016,11,16,9,0,805.0,61.0,1.7,20.0,363.0,272.76,191.32
2016,11,16,9,15,829.5,64.0,1.7,20.5,407.0,333.09,244.2
2016,11,16,9,30,854.0,67.0,1.7,21.0,451.0,395.59,297.66
2016,11,16,9,45,871.0,69.0,1.7,22.0,490.0,454.03,345.85
2016,11,16,10,0,888.0,71.0,1.7,23.0,529.0,512.59,392.2
2016,11,16,10,15,900.0,73.0,2.0,23.5,561.5,568.26,436.79
2016,11,16,10,30,912.0,75.0,2.3,24.0,594.0,622.99,479.46
2016,11,16,10,45,919.5,76.5,2.65,25.0,618.5,673.1,516.95
2016,11,16,11,0,927.0,78.0,3.0,26.0,643.0,721.31,552.1
2016,11,16,11,15,932.0,78.5,3.05,26.5,660.0,764.5,580.82
2016,11,16,11,30,937.0,79.0,3.1,27.0,677.0,805.14,607.34
2016,11,16,11,45,942.0,78.0,3.2,27.5,686.5,841.33,630.87
2016,11,16,12,0,947.0,77.0,3.3,28.0,696.0,874.55,652.29
2016,11,16,12,15,947.5,77.0,3.35,28.0,696.0,901.94,670.77
2016,11,16,12,30,948.0,77.0,3.4,28.0,696.0,925.83,687.01
2016,11,16,12,45,944.5,77.0,3.5,28.0,687.5,942.56,698.91
2016,11,16,13,0,941.0,77.0,3.6,28.0,679.0,955.49,708.48
2016,11,16,13,15,936.0,76.5,3.6,28.0,662.5,962.62,713.74
2016,11,16,13,30,931.0,76.0,3.6,28.0,646.0,965.89,716.64
2016,11,16,13,45,923.0,75.0,3.65,28.0,621.0,961.92,715.24
2016,11,16,14,0,915.0,74.0,3.7,28.0,596.0,954.17,711.51
2016,11,16,14,15,903.0,72.0,3.6,27.5,564.0,937.75,702.56
2016,11,16,14,30,891.0,70.0,3.5,27.0,532.0,917.84,691.34
2016,11,16,14,45,873.5,68.5,3.4,27.0,493.0,890.3,673.57
2016,11,16,15,0,856.0,67.0,3.3,27.0,454.0,859.87,653.79
2016,11,16,15,15,831.5,64.0,3.0,26.5,410.0,827.33,632.42
2016,11,16,15,30,807.0,61.0,2.7,26.0,366.0,783.79,602.88
2016,11,16,15,45,772.0,57.5,2.4,25.5,318.0,729.24,564.78
2016,11,16,16,0,737.0,54.0,2.1,25.0,270.0,673.9,524.93
2016,11,16,16,15,682.5,49.0,1.95,24.0,219.5,601.61,472.69
2016,11,16,16,30,628.0,44.0,1.8,23.0,169.0,530.8,418.72
2016,11,16,16,45,535.5,36.0,1.7,22.0,121.0,433.16,340.85
2016,11,16,17,0,443.0,28.0,1.6,21.0,73.0,341.7,256.63
2016,11,16,17,15,221.5,14.0,1.65,20.5,36.5,168.65,0.0
2016,11,16,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,7,15,196.5,14.5,2.2,14.5,33.0,11.76,0.0
2016,11,17,7,30,393.0,29.0,2.5,15.0,66.0,23.79,13.51
2016,11,17,7,45,493.0,37.5,2.8,16.0,113.0,29.87,20.25
2016,11,17,8,0,593.0,46.0,3.1,17.0,160.0,45.03,25.97
2016,11,17,8,15,651.0,51.5,3.4,17.5,210.0,96.78,51.18
2016,11,17,8,30,709.0,57.0,3.7,18.0,260.0,152.44,90.81
2016,11,17,8,45,746.5,61.0,4.05,19.0,308.0,209.26,138.13
2016,11,17,9,0,784.0,65.0,4.4,20.0,356.0,269.94,191.12
2016,11,17,9,15,809.5,68.0,4.6,20.5,400.0,329.34,244.23
2016,11,17,9,30,835.0,71.0,4.8,21.0,444.0,390.53,298.09
2016,11,17,9,45,854.0,72.5,5.05,22.0,482.5,448.86,348.03
2016,11,17,10,0,873.0,74.0,5.3,23.0,521.0,506.83,396.18
2016,11,17,10,15,530.5,167.5,5.3,23.0,444.5,458.63,361.08
2016,11,17,10,30,188.0,261.0,5.3,23.0,368.0,362.71,285.09
2016,11,17,10,45,255.0,263.5,5.35,23.5,415.0,427.99,336.26
2016,11,17,11,0,322.0,266.0,5.4,24.0,462.0,491.25,385.03
2016,11,17,11,15,623.5,173.0,5.4,24.0,564.5,646.77,507.62
2016,11,17,11,30,925.0,80.0,5.4,24.0,667.0,795.47,619.32
2016,11,17,11,45,923.5,82.0,5.4,24.5,674.5,829.48,641.45
2016,11,17,12,0,922.0,84.0,5.4,25.0,682.0,860.24,661.7
2016,11,17,12,15,921.0,84.0,5.35,25.0,681.5,885.8,679.28
2016,11,17,12,30,920.0,84.0,5.3,25.0,681.0,907.89,694.48
2016,11,17,12,45,916.0,83.5,5.3,25.5,672.0,923.18,703.9
2016,11,17,13,0,912.0,83.0,5.3,26.0,663.0,934.75,710.88
2016,11,17,13,15,905.5,82.0,5.25,26.0,646.0,939.7,714.52
2016,11,17,13,30,899.0,81.0,5.2,26.0,629.0,940.88,715.75
2016,11,17,13,45,888.0,80.5,5.2,26.5,603.5,934.77,711.0
2016,11,17,14,0,877.0,80.0,5.2,27.0,578.0,925.04,703.95
2016,11,17,14,15,863.0,78.0,5.1,26.5,546.0,907.14,693.54
2016,11,17,14,30,849.0,76.0,5.0,26.0,514.0,885.94,680.89
2016,11,17,14,45,825.5,75.0,4.95,26.0,474.5,863.44,666.29
2016,11,17,15,0,802.0,74.0,4.9,26.0,435.0,829.06,643.16
2016,11,17,15,15,774.5,71.0,4.7,25.5,391.5,786.25,614.14
2016,11,17,15,30,747.0,68.0,4.5,25.0,348.0,741.59,583.28
2016,11,17,15,45,699.5,65.0,4.3,25.0,300.0,679.1,537.6
2016,11,17,16,0,652.0,62.0,4.1,25.0,252.0,622.39,495.12
2016,11,17,16,15,591.5,56.0,3.85,24.5,203.5,547.81,438.15
2016,11,17,16,30,531.0,50.0,3.6,24.0,155.0,475.65,380.58
2016,11,17,16,45,417.0,41.5,3.35,23.5,109.0,367.56,290.98
2016,11,17,17,0,303.0,33.0,3.1,23.0,63.0,267.95,200.2
2016,11,17,17,15,151.5,16.5,3.35,22.5,31.5,131.23,0.0
2016,11,17,17,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,7,15,0.0,8.0,2.45,20.0,8.0,7.28,0.0
2016,11,18,7,30,0.0,16.0,2.5,20.0,16.0,14.07,5.32
2016,11,18,7,45,0.0,30.5,2.55,20.5,30.5,26.89,17.25
2016,11,18,8,0,0.0,45.0,2.6,21.0,45.0,39.51,27.08
2016,11,18,8,15,0.0,61.0,2.6,21.0,61.0,53.27,38.79
2016,11,18,8,30,0.0,77.0,2.6,21.0,77.0,67.23,50.51
2016,11,18,8,45,262.5,95.0,2.6,21.0,192.0,136.85,97.28
2016,11,18,9,0,525.0,113.0,2.6,21.0,307.0,240.98,174.71
2016,11,18,9,15,559.5,120.0,2.7,21.0,348.5,292.56,218.96
2016,11,18,9,30,594.0,127.0,2.8,21.0,390.0,350.61,268.17
2016,11,18,9,45,627.0,129.0,2.9,21.5,428.5,403.44,312.12
2016,11,18,10,0,660.0,131.0,3.0,22.0,467.0,458.68,356.96
2016,11,18,10,15,678.5,134.5,3.35,21.5,499.0,509.62,399.52
2016,11,18,10,30,697.0,138.0,3.7,21.0,531.0,560.87,441.72
2016,11,18,10,45,357.0,179.0,4.1,21.0,381.0,417.54,331.47
2016,11,18,11,0,17.0,220.0,4.5,21.0,231.0,211.96,165.8
2016,11,18,11,15,169.5,250.0,4.8,21.0,357.5,371.66,295.07
2016,11,18,11,30,322.0,280.0,5.1,21.0,484.0,538.66,425.92
2016,11,18,11,45,307.5,287.5,5.45,21.0,484.0,550.33,434.78
2016,11,18,12,0,293.0,295.0,5.8,21.0,484.0,560.19,442.75
2016,11,18,12,15,236.5,302.5,5.85,21.0,455.0,518.52,410.12
2016,11,18,12,30,180.0,310.0,5.9,21.0,426.0,486.88,384.74
2016,11,18,12,45,91.0,244.0,5.95,21.0,302.5,325.14,257.95
