Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,15,650.5,133.0,5.45,24.0,477.5,783.6,614.48
2016,11,28,14,30,375.0,194.0,5.3,24.0,379.0,579.24,459.84
2016,11,28,14,45,583.0,131.5,5.2,24.0,394.5,711.79,564.61
2016,11,28,15,0,791.0,69.0,5.1,24.0,410.0,804.37,633.14
2016,11,28,15,15,802.0,64.5,4.6,23.5,380.0,793.96,624.92
2016,11,28,15,30,813.0,60.0,4.1,23.0,350.0,779.97,614.89
2016,11,28,15,45,774.0,56.5,3.65,22.5,302.5,723.35,573.46
2016,11,28,16,0,735.0,53.0,3.2,22.0,255.0,666.07,530.4
2016,11,28,16,15,675.0,47.5,2.8,21.0,205.5,590.42,472.75
2016,11,28,16,30,615.0,42.0,2.4,20.0,156.0,516.51,413.62
2016,11,28,16,45,507.5,34.5,2.0,19.0,109.0,411.07,326.2
2016,11,28,17,0,400.0,27.0,1.6,18.0,62.0,322.61,233.36
2016,11,28,17,15,200.0,13.5,1.5,17.5,31.0,127.97,0.0
2016,11,28,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.0,11.0,1.95,11.0,18.0,10.01,0.0
2016,11,29,7,30,230.0,22.0,2.4,12.0,36.0,18.35,0.25
2016,11,29,7,45,347.0,33.5,2.9,13.0,77.0,27.31,17.44
2016,11,29,8,0,464.0,45.0,3.4,14.0,118.0,35.99,25.95
2016,11,29,8,15,537.5,52.5,3.4,14.5,165.0,76.3,41.4
2016,11,29,8,30,611.0,60.0,3.4,15.0,212.0,127.45,75.47
2016,11,29,8,45,643.5,68.5,3.45,15.5,257.0,180.71,119.27
2016,11,29,9,0,676.0,77.0,3.5,16.0,302.0,237.46,168.95
2016,11,29,9,15,455.0,124.0,3.55,17.0,284.5,254.17,193.3
2016,11,29,9,30,234.0,171.0,3.6,18.0,267.0,243.96,191.76
2016,11,29,9,45,491.5,138.0,3.65,19.0,363.5,340.14,267.04
2016,11,29,10,0,749.0,105.0,3.7,20.0,460.0,461.39,362.29
2016,11,29,10,15,766.5,107.5,3.55,20.5,492.5,514.39,404.94
2016,11,29,10,30,784.0,110.0,3.4,21.0,525.0,567.41,446.43
2016,11,29,10,45,791.5,114.0,3.25,21.5,549.5,615.62,482.92
2016,11,29,11,0,799.0,118.0,3.1,22.0,574.0,662.43,517.18
2016,11,29,11,15,807.0,119.5,3.0,22.0,592.0,703.04,547.29
2016,11,29,11,30,815.0,121.0,2.9,22.0,610.0,743.6,576.58
2016,11,29,11,45,853.0,107.5,2.8,22.5,626.5,789.13,606.5
2016,11,29,12,0,891.0,94.0,2.7,23.0,643.0,826.8,630.38
2016,11,29,12,15,892.5,94.0,2.7,23.0,644.5,854.17,648.87
2016,11,29,12,30,894.0,94.0,2.7,23.0,646.0,878.38,665.3
2016,11,29,12,45,892.0,93.5,2.7,23.5,639.5,895.7,675.81
2016,11,29,13,0,890.0,93.0,2.7,24.0,633.0,909.53,684.09
2016,11,29,13,15,885.0,92.0,2.75,24.0,618.0,925.27,695.56
2016,11,29,13,30,880.0,91.0,2.8,24.0,603.0,928.93,699.0
2016,11,29,13,45,877.0,87.5,2.9,24.0,581.0,927.65,699.78
2016,11,29,14,0,874.0,84.0,3.0,24.0,559.0,922.71,698.24
2016,11,29,14,15,861.5,82.0,3.05,24.0,528.5,907.4,689.38
2016,11,29,14,30,849.0,80.0,3.1,24.0,498.0,888.7,678.31
2016,11,29,14,45,838.5,75.5,3.2,24.0,462.5,865.34,664.3
2016,11,29,15,0,828.0,71.0,3.3,24.0,427.0,838.85,647.92
2016,11,29,15,15,802.5,68.0,3.0,23.5,384.5,798.54,620.42
2016,11,29,15,30,777.0,65.0,2.7,23.0,342.0,756.16,590.95
2016,11,29,15,45,740.5,60.5,2.45,22.5,295.5,701.25,551.82
2016,11,29,16,0,704.0,56.0,2.2,22.0,249.0,645.59,510.83
2016,11,29,16,15,643.0,50.5,2.05,21.0,200.5,570.14,454.57
2016,11,29,16,30,582.0,45.0,1.9,20.0,152.0,503.74,402.22
2016,11,29,16,45,476.0,36.5,1.75,19.0,106.0,400.34,316.86
2016,11,29,17,0,370.0,28.0,1.6,18.0,60.0,305.11,220.34
2016,11,29,17,15,185.0,14.0,1.6,17.5,30.0,119.81,0.0
2016,11,29,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,154.5,9.5,4.05,7.5,18.5,8.64,0.0
2016,11,30,7,30,309.0,19.0,4.2,8.0,37.0,17.11,0.0
2016,11,30,7,45,442.0,28.0,4.35,8.5,81.5,24.62,15.37
2016,11,30,8,0,575.0,37.0,4.5,9.0,126.0,32.0,22.91
2016,11,30,8,15,645.0,42.5,4.7,9.5,175.0,75.11,38.02
2016,11,30,8,30,715.0,48.0,4.9,10.0,224.0,129.98,74.61
2016,11,30,8,45,763.0,51.5,5.15,11.0,273.5,187.09,121.73
2016,11,30,9,0,811.0,55.0,5.4,12.0,323.0,249.28,177.0
2016,11,30,9,15,840.0,57.5,5.35,12.5,368.5,310.51,233.59
2016,11,30,9,30,869.0,60.0,5.3,13.0,414.0,372.49,290.38
2016,11,30,9,45,893.0,61.5,5.3,13.5,454.5,433.19,345.1
2016,11,30,10,0,917.0,63.0,5.3,14.0,495.0,494.77,399.01
2016,11,30,10,15,932.0,64.5,5.15,14.5,529.5,552.29,447.79
2016,11,30,10,30,947.0,66.0,5.0,15.0,564.0,609.16,494.34
2016,11,30,10,45,959.5,66.0,4.9,15.5,591.5,661.93,536.36
2016,11,30,11,0,972.0,66.0,4.8,16.0,619.0,713.19,575.91
2016,11,30,11,15,979.0,66.5,4.7,16.0,638.0,759.42,610.4
2016,11,30,11,30,986.0,67.0,4.6,16.0,657.0,803.19,641.57
2016,11,30,11,45,991.5,67.0,4.5,16.5,667.5,842.58,667.9
2016,11,30,12,0,997.0,67.0,4.4,17.0,678.0,878.98,691.71
2016,11,30,12,15,998.0,67.0,4.3,17.0,680.0,908.49,711.7
2016,11,30,12,30,999.0,67.0,4.2,17.0,682.0,934.45,729.53
2016,11,30,12,45,998.5,66.0,4.1,17.5,675.0,954.22,741.57
2016,11,30,13,0,998.0,65.0,4.0,18.0,668.0,970.14,750.97
2016,11,30,13,15,993.5,64.5,3.95,18.0,652.5,979.19,757.44
2016,11,30,13,30,989.0,64.0,3.9,18.0,637.0,984.25,761.35
2016,11,30,13,45,982.0,63.0,3.85,18.0,613.0,982.4,760.65
2016,11,30,14,0,975.0,62.0,3.8,18.0,589.0,976.6,757.44
2016,11,30,14,15,963.5,61.0,3.75,18.0,557.5,962.86,748.83
2016,11,30,14,30,952.0,60.0,3.7,18.0,526.0,945.44,737.81
2016,11,30,14,45,933.0,59.5,3.65,18.0,487.5,918.54,720.11
2016,11,30,15,0,914.0,59.0,3.6,18.0,449.0,888.61,700.21
2016,11,30,15,15,890.0,56.5,3.35,17.5,405.0,848.88,673.08
2016,11,30,15,30,866.0,54.0,3.1,17.0,361.0,806.92,643.82
2016,11,30,15,45,830.5,50.5,2.85,16.5,313.0,752.42,604.4
2016,11,30,16,0,795.0,47.0,2.6,16.0,265.0,704.35,568.42
2016,11,30,16,15,739.0,42.5,2.25,15.0,214.5,631.39,512.11
2016,11,30,16,30,683.0,38.0,1.9,14.0,164.0,559.86,454.01
2016,11,30,16,45,584.0,31.0,1.6,13.0,115.5,458.62,369.1
2016,11,30,17,0,485.0,24.0,1.3,12.0,67.0,364.05,267.33
2016,11,30,17,15,242.5,12.0,1.3,11.5,33.5,151.39,0.0
2016,11,30,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,147.5,9.5,1.5,4.5,17.5,8.64,0.0
2016,12,1,7,30,295.0,19.0,1.8,5.0,35.0,15.74,0.0
2016,12,1,7,45,415.5,29.5,2.1,6.0,78.0,23.97,14.89
2016,12,1,8,0,536.0,40.0,2.4,7.0,121.0,31.95,23.06
2016,12,1,8,15,607.0,46.5,2.35,7.5,169.5,75.55,40.34
2016,12,1,8,30,678.0,53.0,2.3,8.0,218.0,129.0,75.91
2016,12,1,8,45,719.0,58.0,2.3,9.0,265.0,183.99,121.29
2016,12,1,9,0,760.0,63.0,2.3,10.0,312.0,243.33,173.77
2016,12,1,9,15,789.0,66.5,2.45,11.0,356.0,301.7,226.83
2016,12,1,9,30,818.0,70.0,2.6,12.0,400.0,362.35,281.16
2016,12,1,9,45,837.0,73.0,2.8,13.0,439.0,420.39,332.33
2016,12,1,10,0,856.0,76.0,3.0,14.0,478.0,478.98,382.32
2016,12,1,10,15,870.0,78.0,3.1,14.5,510.5,534.23,428.65
2016,12,1,10,30,884.0,80.0,3.2,15.0,543.0,586.72,471.52
2016,12,1,10,45,893.5,81.5,3.35,16.0,568.5,636.58,510.33
2016,12,1,11,0,903.0,83.0,3.5,17.0,594.0,684.89,546.81
2016,12,1,11,15,909.0,84.0,3.4,17.0,612.0,728.44,579.73
2016,12,1,11,30,915.0,85.0,3.3,17.0,630.0,769.69,608.69
2016,12,1,11,45,919.5,85.0,3.2,17.5,639.5,806.19,632.72
2016,12,1,12,0,924.0,85.0,3.1,18.0,649.0,839.88,654.45
2016,12,1,12,15,924.0,85.0,3.05,18.0,650.5,866.89,672.86
2016,12,1,12,30,924.0,85.0,3.0,18.0,652.0,890.57,688.96
2016,12,1,12,45,921.5,84.5,3.0,18.5,645.0,908.06,699.85
2016,12,1,13,0,919.0,84.0,3.0,19.0,638.0,921.96,708.37
2016,12,1,13,15,913.5,83.5,2.95,19.0,622.5,929.52,713.65
2016,12,1,13,30,908.0,83.0,2.9,19.0,607.0,933.39,716.59
2016,12,1,13,45,577.0,162.0,2.85,19.5,490.5,744.8,582.61
2016,12,1,14,0,246.0,241.0,2.8,20.0,374.0,498.32,394.1
2016,12,1,14,15,554.0,159.0,2.75,19.5,436.5,716.72,566.9
2016,12,1,14,30,862.0,77.0,2.7,19.0,499.0,895.1,694.9
2016,12,1,14,45,785.0,81.5,2.7,19.0,443.5,824.14,644.55
2016,12,1,15,0,708.0,86.0,2.7,19.0,388.0,757.11,598.25
2016,12,1,15,15,739.5,76.0,2.5,18.5,364.0,753.94,597.67
2016,12,1,15,30,771.0,66.0,2.3,18.0,340.0,751.85,597.05
2016,12,1,15,45,733.0,62.0,2.1,18.0,293.5,696.69,555.88
2016,12,1,16,0,695.0,58.0,1.9,18.0,247.0,640.8,513.35
2016,12,1,16,15,634.5,52.0,1.7,16.5,199.0,571.98,461.94
2016,12,1,16,30,574.0,46.0,1.5,15.0,151.0,499.6,404.8
2016,12,1,16,45,470.0,37.0,1.35,14.0,105.5,397.26,319.08
2016,12,1,17,0,366.0,28.0,1.2,13.0,60.0,302.94,221.7
2016,12,1,17,15,183.0,14.0,1.2,12.5,30.0,118.82,0.0
2016,12,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.75,9.0,6.0,5.46,0.0
2016,12,2,7,30,0.0,12.0,2.9,9.0,12.0,10.56,0.0
2016,12,2,7,45,0.0,30.0,3.05,9.5,30.0,25.97,16.15
2016,12,2,8,0,0.0,48.0,3.2,10.0,48.0,40.83,30.56
2016,12,2,8,15,4.5,67.5,3.25,10.5,68.5,57.8,43.92
2016,12,2,8,30,9.0,87.0,3.3,11.0,89.0,75.81,59.39
2016,12,2,8,45,16.5,105.0,3.4,11.5,110.0,93.94,74.63
2016,12,2,9,0,24.0,123.0,3.5,12.0,131.0,113.96,91.35
2016,12,2,9,15,106.5,146.5,3.6,12.5,188.5,164.01,131.15
2016,12,2,9,30,189.0,170.0,3.7,13.0,246.0,222.51,178.67
2016,12,2,9,45,106.0,174.5,3.8,14.0,218.5,205.94,166.33
2016,12,2,10,0,23.0,179.0,3.9,15.0,191.0,171.08,137.64
2016,12,2,10,15,78.0,208.0,4.0,15.5,249.0,233.29,188.44
2016,12,2,10,30,133.0,237.0,4.1,16.0,307.0,304.69,246.0
2016,12,2,10,45,115.5,247.5,4.25,16.5,310.0,305.66,246.19
2016,12,2,11,0,98.0,258.0,4.4,17.0,313.0,311.85,250.48
2016,12,2,11,15,50.5,220.5,4.35,17.0,249.0,246.24,197.22
2016,12,2,11,30,3.0,183.0,4.3,17.0,185.0,168.94,133.67
2016,12,2,11,45,3.5,185.5,4.3,17.0,188.0,172.21,136.36
2016,12,2,12,0,4.0,188.0,4.3,17.0,191.0,175.57,139.03
2016,12,2,12,15,2.0,103.5,4.3,17.0,105.0,93.79,72.26
2016,12,2,12,30,0.0,19.0,4.3,17.0,19.0,16.77,8.38
2016,12,2,12,45,0.0,60.5,4.3,17.0,60.5,53.53,39.04
2016,12,2,13,0,0.0,102.0,4.3,17.0,102.0,90.86,69.93
2016,12,2,13,15,0.0,72.5,4.3,17.0,72.5,64.18,47.9
2016,12,2,13,30,0.0,43.0,4.3,17.0,43.0,38.0,26.17
2016,12,2,13,45,0.0,39.0,4.35,17.0,39.0,34.45,23.25
2016,12,2,14,0,0.0,35.0,4.4,17.0,35.0,30.9,20.32
2016,12,2,14,15,89.5,126.5,4.45,16.5,170.5,219.88,180.66
2016,12,2,14,30,179.0,218.0,4.5,16.0,306.0,415.17,340.32
2016,12,2,14,45,94.0,185.0,4.6,16.0,231.0,282.91,232.05
2016,12,2,15,0,9.0,152.0,4.7,16.0,156.0,155.87,125.46
2016,12,2,15,15,5.0,137.5,4.55,15.5,139.5,138.61,111.58
2016,12,2,15,30,1.0,123.0,4.4,15.0,123.0,121.57,97.56
2016,12,2,15,45,0.5,106.0,4.3,15.0,106.0,104.56,83.35
2016,12,2,16,0,0.0,89.0,4.2,15.0,89.0,87.49,68.89
2016,12,2,16,15,0.0,71.0,4.1,14.5,71.0,69.4,53.48
2016,12,2,16,30,0.0,53.0,4.0,14.0,53.0,50.96,37.54
2016,12,2,16,45,0.0,36.5,3.9,14.0,36.5,33.95,22.61
2016,12,2,17,0,0.0,20.0,3.8,14.0,20.0,17.62,7.66
2016,12,2,17,15,0.0,10.0,3.85,13.5,10.0,9.1,0.0
2016,12,2,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.0,4.55,8.0,1.0,0.88,0.0
2016,12,3,8,0,0.0,2.0,4.5,8.0,2.0,1.75,0.0
2016,12,3,8,15,0.0,2.5,4.45,8.0,2.5,2.19,0.0
2016,12,3,8,30,0.0,3.0,4.4,8.0,3.0,2.63,0.0
2016,12,3,8,45,0.0,4.0,4.35,8.5,4.0,3.51,0.0
2016,12,3,9,0,0.0,5.0,4.3,9.0,5.0,4.39,0.0
2016,12,3,9,15,0.0,47.0,4.35,9.0,47.0,41.46,30.61
2016,12,3,9,30,0.0,89.0,4.4,9.0,89.0,78.75,62.82
2016,12,3,9,45,2.5,124.0,4.5,9.0,125.0,111.17,90.46
2016,12,3,10,0,5.0,159.0,4.6,9.0,161.0,144.51,118.6
2016,12,3,10,15,2.5,88.0,4.65,9.0,89.0,79.22,62.76
2016,12,3,10,30,0.0,17.0,4.7,9.0,17.0,14.99,7.33
2016,12,3,10,45,0.0,17.0,4.8,9.0,17.0,14.99,7.32
2016,12,3,11,0,0.0,17.0,4.9,9.0,17.0,14.99,7.31
2016,12,3,11,15,0.0,15.5,5.05,9.0,15.5,13.67,6.15
2016,12,3,11,30,0.0,14.0,5.2,9.0,14.0,12.35,5.0
2016,12,3,11,45,0.0,69.0,5.4,9.5,69.0,61.08,46.71
2016,12,3,12,0,0.0,124.0,5.6,10.0,124.0,111.18,89.01
2016,12,3,12,15,0.0,69.0,5.6,10.0,69.0,61.09,46.55
2016,12,3,12,30,0.0,14.0,5.6,10.0,14.0,12.36,4.94
2016,12,3,12,45,0.0,22.0,5.65,10.0,22.0,19.42,11.01
2016,12,3,13,0,0.0,30.0,5.7,10.0,30.0,26.5,17.08
2016,12,3,13,15,0.0,39.5,5.6,10.0,39.5,34.9,24.3
2016,12,3,13,30,0.0,49.0,5.5,10.0,49.0,43.31,31.53
2016,12,3,13,45,0.0,67.5,5.4,10.0,67.5,59.72,45.61
2016,12,3,14,0,0.0,86.0,5.3,10.0,86.0,76.16,59.72
2016,12,3,14,15,0.0,68.5,5.15,10.0,68.5,60.59,46.5
2016,12,3,14,30,0.0,51.0,5.0,10.0,51.0,45.04,33.26
2016,12,3,14,45,0.0,36.5,4.9,10.0,36.5,32.19,22.25
2016,12,3,15,0,0.0,22.0,4.8,10.0,22.0,19.38,11.19
2016,12,3,15,15,0.0,20.0,4.4,10.0,20.0,17.6,9.69
2016,12,3,15,30,0.0,18.0,4.0,10.0,18.0,15.83,8.18
2016,12,3,15,45,0.0,15.5,3.6,10.0,15.5,13.63,6.26
2016,12,3,16,0,0.0,13.0,3.2,10.0,13.0,11.42,4.33
2016,12,3,16,15,0.0,10.5,2.9,9.5,10.5,9.22,2.39
2016,12,3,16,30,0.0,8.0,2.6,9.0,8.0,7.02,0.43
2016,12,3,16,45,0.0,5.5,2.35,9.0,5.5,4.82,0.0
2016,12,3,17,0,0.0,3.0,2.1,9.0,3.0,2.63,0.0
2016,12,3,17,15,0.0,1.5,1.85,9.0,1.5,1.36,0.0
2016,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,9.0,1.5,1.36,0.0
2016,12,4,7,30,0.0,3.0,4.1,9.0,3.0,2.63,0.0
2016,12,4,7,45,0.0,8.0,4.2,9.0,8.0,7.02,0.14
2016,12,4,8,0,0.0,13.0,4.3,9.0,13.0,11.42,4.49
2016,12,4,8,15,0.0,19.5,4.45,9.0,19.5,17.14,9.2
2016,12,4,8,30,0.0,26.0,4.6,9.0,26.0,22.88,14.33
2016,12,4,8,45,0.0,32.5,4.75,9.5,32.5,28.62,19.37
2016,12,4,9,0,0.0,39.0,4.9,10.0,39.0,34.37,24.34
2016,12,4,9,15,0.0,22.5,5.1,10.0,22.5,19.8,11.63
2016,12,4,9,30,0.0,6.0,5.3,10.0,6.0,5.28,0.0
2016,12,4,9,45,0.0,7.0,5.5,10.0,7.0,6.16,0.0
2016,12,4,10,0,0.0,8.0,5.7,10.0,8.0,7.04,0.45
2016,12,4,10,15,0.0,21.5,5.35,10.0,21.5,18.95,10.75
2016,12,4,10,30,0.0,35.0,5.0,10.0,35.0,30.89,21.01
2016,12,4,10,45,0.0,26.0,4.65,10.5,26.0,22.94,14.09
2016,12,4,11,0,0.0,17.0,4.3,11.0,17.0,14.99,7.22
2016,12,4,11,15,23.5,134.0,4.4,11.0,148.0,141.38,114.91
2016,12,4,11,30,47.0,251.0,4.5,11.0,279.0,278.71,228.49
2016,12,4,11,45,26.5,222.0,4.65,11.0,238.0,225.54,184.18
2016,12,4,12,0,6.0,193.0,4.8,11.0,197.0,182.11,147.78
2016,12,4,12,15,17.5,218.0,5.05,11.0,229.0,217.14,177.22
2016,12,4,12,30,29.0,243.0,5.3,11.0,261.0,267.68,219.16
2016,12,4,12,45,14.5,206.5,5.55,11.0,216.0,205.25,167.43
2016,12,4,13,0,0.0,170.0,5.8,11.0,171.0,156.62,126.67
2016,12,4,13,15,0.0,147.0,5.75,11.0,147.5,134.29,108.14
2016,12,4,13,30,0.0,124.0,5.7,11.0,124.0,112.11,89.64
2016,12,4,13,45,0.0,113.0,5.7,11.0,113.0,101.7,80.99
2016,12,4,14,0,0.0,102.0,5.7,11.0,102.0,91.29,72.31
2016,12,4,14,15,0.0,88.5,5.45,11.0,88.5,78.5,61.58
2016,12,4,14,30,0.0,75.0,5.2,11.0,75.0,66.35,51.35
2016,12,4,14,45,0.0,66.5,4.95,11.0,66.5,58.79,44.99
2016,12,4,15,0,0.0,58.0,4.7,11.0,58.0,51.23,38.61
2016,12,4,15,15,0.0,52.0,4.55,11.0,52.0,45.9,34.11
2016,12,4,15,30,0.0,46.0,4.4,11.0,46.0,40.58,29.58
2016,12,4,15,45,0.0,39.5,4.25,11.0,39.5,34.82,24.63
2016,12,4,16,0,0.0,33.0,4.1,11.0,33.0,29.06,19.62
2016,12,4,16,15,0.0,26.5,4.0,10.5,26.5,23.32,14.6
2016,12,4,16,30,0.0,20.0,3.9,10.0,20.0,17.58,9.51
2016,12,4,16,45,0.0,13.5,3.8,10.0,13.5,11.86,4.38
2016,12,4,17,0,0.0,7.0,3.7,10.0,7.0,6.14,0.0
2016,12,4,17,15,0.0,3.5,3.75,10.0,3.5,3.18,0.0
2016,12,4,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.9,8.0,1.5,1.36,0.0
2016,12,5,7,30,0.0,3.0,2.9,8.0,3.0,2.63,0.0
2016,12,5,7,45,0.0,9.5,2.9,8.0,9.5,8.34,1.18
2016,12,5,8,0,0.0,16.0,2.9,8.0,16.0,14.06,6.88
2016,12,5,8,15,0.0,23.0,2.8,8.0,23.0,20.23,11.95
2016,12,5,8,30,0.0,30.0,2.7,8.0,30.0,26.41,17.51
2016,12,5,8,45,0.0,37.5,2.65,8.5,37.5,33.05,23.36
2016,12,5,9,0,0.0,45.0,2.6,9.0,45.0,39.69,29.12
2016,12,5,9,15,0.0,70.0,2.6,9.0,70.0,61.88,48.37
2016,12,5,9,30,0.0,95.0,2.6,9.0,95.0,84.07,67.4
2016,12,5,9,45,47.0,148.0,2.6,9.5,169.5,153.32,125.53
2016,12,5,10,0,94.0,201.0,2.6,10.0,244.0,227.94,187.3
2016,12,5,10,15,89.0,214.5,2.6,10.0,257.5,244.81,201.19
2016,12,5,10,30,84.0,228.0,2.6,10.0,271.0,261.23,214.65
2016,12,5,10,45,42.0,183.0,2.6,10.5,204.5,196.91,160.99
2016,12,5,11,0,0.0,138.0,2.6,11.0,138.0,123.83,99.27
2016,12,5,11,15,0.0,132.0,2.6,11.0,132.0,118.37,94.7
2016,12,5,11,30,0.0,126.0,2.6,11.0,126.0,112.88,90.02
2016,12,5,11,45,2.0,156.0,2.65,11.0,157.0,142.79,114.96
2016,12,5,12,0,4.0,186.0,2.7,11.0,188.0,173.7,140.47
2016,12,5,12,15,30.5,226.0,2.7,11.0,244.5,247.94,202.02
2016,12,5,12,30,57.0,266.0,2.7,11.0,301.0,316.93,258.22
2016,12,5,12,45,53.0,261.0,2.7,11.0,293.0,311.4,253.55
2016,12,5,13,0,49.0,256.0,2.7,11.0,285.0,305.58,248.96
2016,12,5,13,15,29.0,226.0,2.75,11.0,243.5,256.28,208.82
2016,12,5,13,30,9.0,196.0,2.8,11.0,202.0,193.02,156.75
2016,12,5,13,45,7.0,186.0,2.9,11.5,190.5,181.97,147.66
2016,12,5,14,0,5.0,176.0,3.0,12.0,179.0,170.9,138.45
2016,12,5,14,15,2.5,136.0,3.0,12.0,137.5,127.87,102.83
2016,12,5,14,30,0.0,96.0,3.0,12.0,96.0,85.99,67.74
2016,12,5,14,45,0.0,56.0,3.0,12.0,56.0,49.47,36.85
2016,12,5,15,0,0.0,16.0,3.0,12.0,16.0,14.08,6.52
2016,12,5,15,15,0.0,14.0,2.85,12.0,14.0,12.32,5.02
2016,12,5,15,30,0.0,12.0,2.7,12.0,12.0,10.55,3.51
2016,12,5,15,45,291.5,42.5,2.6,12.0,121.5,315.66,270.87
2016,12,5,16,0,583.0,73.0,2.5,12.0,231.0,579.17,483.15
2016,12,5,16,15,519.0,65.0,2.2,11.5,185.0,502.88,419.21
2016,12,5,16,30,455.0,57.0,1.9,11.0,139.0,428.76,356.2
2016,12,5,16,45,368.0,44.0,1.65,11.0,97.0,337.45,275.82
2016,12,5,17,0,281.0,31.0,1.4,11.0,55.0,253.07,187.44
2016,12,5,17,15,140.5,15.5,1.3,10.5,27.5,95.88,0.0
2016,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,7,15,108.0,8.5,3.1,7.0,12.5,7.73,0.0
2016,12,6,7,30,216.0,17.0,3.2,7.0,25.0,15.46,0.0
2016,12,6,7,45,364.5,27.0,3.3,7.0,66.5,22.05,12.23
2016,12,6,8,0,513.0,37.0,3.4,7.0,108.0,29.7,20.83
2016,12,6,8,15,590.0,44.0,3.55,7.5,156.0,66.63,35.27
2016,12,6,8,30,667.0,51.0,3.7,8.0,204.0,119.33,68.63
2016,12,6,8,45,720.0,54.5,3.9,9.0,252.5,173.71,112.28
2016,12,6,9,0,773.0,58.0,4.1,10.0,301.0,233.85,165.08
2016,12,6,9,15,803.0,61.0,4.3,10.5,345.5,292.35,219.25
2016,12,6,9,30,833.0,64.0,4.5,11.0,390.0,353.22,275.36
2016,12,6,9,45,854.5,66.0,4.75,11.5,429.5,411.77,328.89
2016,12,6,10,0,876.0,68.0,5.0,12.0,469.0,470.42,381.26
2016,12,6,10,15,890.5,70.0,5.0,12.0,502.0,526.1,430.22
2016,12,6,10,30,905.0,72.0,5.0,12.0,535.0,581.23,477.42
2016,12,6,10,45,557.5,163.5,5.0,12.5,453.0,509.98,419.41
2016,12,6,11,0,210.0,255.0,5.0,13.0,371.0,389.03,318.45
2016,12,6,11,15,220.0,263.0,4.9,13.0,388.0,415.65,340.36
2016,12,6,11,30,230.0,271.0,4.8,13.0,405.0,442.63,361.94
2016,12,6,11,45,141.0,266.0,4.75,13.5,349.0,381.0,310.38
2016,12,6,12,0,52.0,261.0,4.7,14.0,293.0,300.15,242.9
2016,12,6,12,15,30.5,232.0,4.6,14.0,250.5,254.42,205.6
2016,12,6,12,30,9.0,203.0,4.5,14.0,208.0,196.08,157.55
2016,12,6,12,45,8.5,200.0,4.45,14.5,205.0,193.52,155.29
2016,12,6,13,0,8.0,197.0,4.4,15.0,202.0,190.98,152.99
2016,12,6,13,15,4.0,162.0,4.35,15.0,164.5,152.79,121.74
2016,12,6,13,30,0.0,127.0,4.3,15.0,127.0,115.06,90.63
2016,12,6,13,45,0.0,124.0,4.25,15.0,124.0,112.44,88.62
2016,12,6,14,0,0.0,121.0,4.2,15.0,121.0,109.87,86.62
2016,12,6,14,15,3.0,143.5,4.15,15.0,145.5,136.1,108.68
2016,12,6,14,30,6.0,166.0,4.1,15.0,170.0,164.35,132.35
2016,12,6,14,45,3.0,143.0,4.1,15.0,145.0,138.29,110.88
2016,12,6,15,0,0.0,120.0,4.1,15.0,120.0,112.32,89.37
2016,12,6,15,15,0.0,107.5,3.95,14.5,107.5,100.42,79.75
2016,12,6,15,30,0.0,95.0,3.8,14.0,95.0,88.52,69.99
2016,12,6,15,45,298.5,84.5,3.7,13.5,165.5,373.3,316.7
2016,12,6,16,0,597.0,74.0,3.6,13.0,236.0,591.31,493.8
2016,12,6,16,15,532.0,65.5,3.25,12.5,189.0,513.27,428.89
2016,12,6,16,30,467.0,57.0,2.9,12.0,142.0,437.47,364.33
2016,12,6,16,45,350.5,45.5,2.55,11.5,98.5,327.26,268.47
2016,12,6,17,0,234.0,34.0,2.2,11.0,55.0,229.66,170.73
2016,12,6,17,15,117.0,17.0,2.25,10.5,27.5,83.65,0.0
2016,12,6,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,8.0,1.3,3.5,11.0,0.0,0.0
2016,12,7,7,30,159.0,16.0,1.5,4.0,22.0,14.55,0.0
2016,12,7,7,45,286.5,29.0,1.75,4.5,60.0,23.9,13.62
2016,12,7,8,0,414.0,42.0,2.0,5.0,98.0,34.11,24.95
2016,12,7,8,15,492.5,50.5,1.9,5.5,143.5,64.31,36.73
2016,12,7,8,30,571.0,59.0,1.8,6.0,189.0,112.82,67.78
2016,12,7,8,45,617.0,66.0,1.75,7.0,234.5,163.87,108.86
2016,12,7,9,0,663.0,73.0,1.7,8.0,280.0,220.0,157.74
2016,12,7,9,15,697.0,78.0,1.7,8.5,323.0,275.66,208.12
2016,12,7,9,30,731.0,83.0,1.7,9.0,366.0,334.37,260.79
2016,12,7,9,45,365.5,109.0,1.7,10.0,250.5,254.8,205.11
2016,12,7,10,0,0.0,135.0,1.7,11.0,135.0,120.4,96.9
2016,12,7,10,15,0.0,142.0,1.6,11.0,142.0,127.04,102.52
2016,12,7,10,30,0.0,149.0,1.5,11.0,149.0,133.72,107.85
2016,12,7,10,45,0.0,156.5,1.45,11.5,156.5,140.92,113.4
2016,12,7,11,0,0.0,164.0,1.4,12.0,164.0,148.2,118.98
2016,12,7,11,15,0.0,137.5,1.3,12.5,137.5,123.51,98.22
2016,12,7,11,30,0.0,111.0,1.2,13.0,111.0,98.99,77.68
2016,12,7,11,45,12.5,173.0,1.15,13.5,180.5,167.03,133.75
2016,12,7,12,0,25.0,235.0,1.1,14.0,250.0,238.96,191.21
2016,12,7,12,15,29.5,241.0,1.0,14.0,259.0,263.38,210.13
2016,12,7,12,30,34.0,247.0,0.9,14.0,268.0,276.38,220.19
2016,12,7,12,45,34.0,245.0,0.8,14.0,265.5,276.94,220.43
2016,12,7,13,0,34.0,243.0,0.7,14.0,263.0,277.5,220.76
2016,12,7,13,15,32.0,235.5,0.6,14.0,254.5,269.95,214.73
2016,12,7,13,30,30.0,228.0,0.5,14.0,246.0,262.27,208.66
2016,12,7,13,45,18.5,205.0,0.45,14.5,216.0,212.74,169.12
2016,12,7,14,0,7.0,182.0,0.4,15.0,186.0,179.19,142.09
2016,12,7,14,15,5.5,173.0,0.55,15.0,176.0,169.74,135.08
2016,12,7,14,30,4.0,164.0,0.7,15.0,166.0,160.38,127.9
2016,12,7,14,45,2.0,139.0,0.85,15.0,140.0,133.06,105.9
2016,12,7,15,0,0.0,114.0,1.0,15.0,114.0,105.89,83.71
2016,12,7,15,15,0.0,102.0,1.05,15.0,102.0,94.46,74.43
2016,12,7,15,30,0.0,90.0,1.1,15.0,90.0,83.04,65.01
2016,12,7,15,45,269.0,85.0,1.2,15.0,158.0,350.26,292.44
2016,12,7,16,0,538.0,80.0,1.3,15.0,226.0,552.36,451.51
2016,12,7,16,15,474.0,70.5,1.2,14.0,181.0,475.6,389.62
2016,12,7,16,30,410.0,61.0,1.1,13.0,136.0,400.84,328.5
2016,12,7,16,45,315.0,47.0,1.05,12.5,94.5,305.94,247.68
2016,12,7,17,0,220.0,33.0,1.0,12.0,53.0,219.15,161.62
2016,12,7,17,15,110.0,16.5,1.1,11.5,26.5,79.2,0.0
2016,12,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.65,7.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.65,6.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.95,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.5,7.05,3.0,7.5,0.0,0.0
2016,12,8,7,30,0.0,15.0,7.2,3.0,15.0,13.64,0.0
2016,12,8,7,45,102.5,32.5,7.35,3.5,46.0,26.01,14.96
2016,12,8,8,0,205.0,50.0,7.5,4.0,77.0,38.54,28.89
2016,12,8,8,15,256.0,66.5,7.65,4.0,114.5,64.72,44.08
2016,12,8,8,30,307.0,83.0,7.8,4.0,152.0,103.01,71.62
2016,12,8,8,45,370.5,90.0,8.0,4.0,192.0,141.43,102.31
2016,12,8,9,0,434.0,97.0,8.2,4.0,232.0,187.02,141.98
2016,12,8,9,15,339.0,127.0,8.25,4.0,242.0,212.97,171.2
2016,12,8,9,30,244.0,157.0,8.3,4.0,252.0,230.27,191.12
2016,12,8,9,45,242.5,177.5,8.35,4.5,280.0,265.31,222.74
2016,12,8,10,0,241.0,198.0,8.4,5.0,308.0,300.26,253.63
2016,12,8,10,15,240.0,211.0,8.35,5.0,326.5,322.0,273.22
2016,12,8,10,30,239.0,224.0,8.3,5.0,345.0,348.52,296.48
2016,12,8,10,45,236.5,238.5,8.3,5.5,363.5,375.27,318.99
2016,12,8,11,0,234.0,253.0,8.3,6.0,382.0,401.57,340.72
2016,12,8,11,15,118.0,215.5,8.25,6.0,281.0,296.4,250.82
2016,12,8,11,30,2.0,178.0,8.2,6.0,180.0,163.55,135.31
2016,12,8,11,45,2.5,181.0,8.15,6.0,183.0,167.23,138.44
2016,12,8,12,0,3.0,184.0,8.1,6.0,186.0,171.01,141.6
2016,12,8,12,15,39.5,229.0,8.05,5.5,253.0,258.49,217.3
2016,12,8,12,30,76.0,274.0,8.0,5.0,320.0,341.86,288.89
2016,12,8,12,45,77.0,271.0,7.95,5.0,317.0,343.47,290.32
2016,12,8,13,0,78.0,268.0,7.9,5.0,314.0,344.97,291.83
2016,12,8,13,15,44.0,232.5,7.8,5.0,258.5,277.16,233.91
2016,12,8,13,30,10.0,197.0,7.7,5.0,203.0,195.04,163.17
2016,12,8,13,45,6.5,185.0,7.6,5.0,189.0,180.54,150.89
2016,12,8,14,0,3.0,173.0,7.5,5.0,175.0,165.98,138.49
2016,12,8,14,15,65.0,194.5,7.35,4.5,226.0,262.62,224.47
2016,12,8,14,30,127.0,216.0,7.2,4.0,277.0,365.72,314.91
2016,12,8,14,45,270.0,183.5,7.05,4.0,301.0,470.68,408.81
2016,12,8,15,0,413.0,151.0,6.9,4.0,325.0,571.11,497.29
2016,12,8,15,15,390.5,141.0,6.7,4.0,292.5,534.43,466.5
2016,12,8,15,30,368.0,131.0,6.5,4.0,260.0,497.05,435.06
2016,12,8,15,45,351.5,114.5,6.35,4.0,224.5,456.01,400.28
2016,12,8,16,0,335.0,98.0,6.2,4.0,189.0,414.34,364.08
2016,12,8,16,15,302.0,82.0,5.95,3.5,152.0,360.75,316.63
2016,12,8,16,30,269.0,66.0,5.7,3.0,115.0,308.39,268.67
2016,12,8,16,45,216.0,48.5,5.5,3.0,80.5,242.16,206.31
2016,12,8,17,0,163.0,31.0,5.3,3.0,46.0,179.64,138.47
2016,12,8,17,15,81.5,15.5,5.1,2.5,23.0,85.28,0.0
2016,12,8,17,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
